Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,6,45,45.0,5.0,1.25,4.6,4.0,0.0,0.0
2018,2,12,7,0,90.0,10.0,1.2,5.1,8.0,0.0,0.0
2018,2,12,7,15,252.0,18.5,1.5,5.95,34.5,14.56,0.0
2018,2,12,7,30,414.0,27.0,1.8,6.8,61.0,22.74,11.45
2018,2,12,7,45,518.0,32.5,2.05,7.65,104.0,29.89,20.75
2018,2,12,8,0,622.0,38.0,2.3,8.5,147.0,35.31,26.17
2018,2,12,8,15,681.5,42.0,2.55,9.0,194.0,39.3,30.06
2018,2,12,8,30,741.0,46.0,2.8,9.5,241.0,43.39,33.88
2018,2,12,8,45,778.5,49.5,3.0,10.0,287.0,69.87,39.4
2018,2,12,9,0,816.0,53.0,3.2,10.5,333.0,133.66,75.29
2018,2,12,9,15,840.5,55.5,3.15,10.85,375.5,194.96,123.25
2018,2,12,9,30,865.0,58.0,3.1,11.2,418.0,258.71,179.62
2018,2,12,9,45,880.5,61.0,3.1,11.55,456.0,322.47,238.4
2018,2,12,10,0,896.0,64.0,3.1,11.9,494.0,387.11,297.62
2018,2,12,10,15,909.0,65.5,3.05,12.25,526.0,449.88,353.98
2018,2,12,10,30,922.0,67.0,3.0,12.6,558.0,512.61,408.49
2018,2,12,10,45,931.5,67.5,3.0,12.95,583.0,572.16,458.81
2018,2,12,11,0,941.0,68.0,3.0,13.3,608.0,630.68,506.64
2018,2,12,11,15,946.5,69.0,3.0,13.5,626.0,685.88,550.7
2018,2,12,11,30,952.0,70.0,3.0,13.7,644.0,739.16,592.06
2018,2,12,11,45,954.5,70.5,3.0,13.9,653.5,787.51,626.88
2018,2,12,12,0,957.0,71.0,3.0,14.1,663.0,833.19,658.9
2018,2,12,12,15,956.5,72.0,3.05,14.2,665.0,874.12,687.84
2018,2,12,12,30,956.0,73.0,3.1,14.3,667.0,911.79,714.38
2018,2,12,12,45,952.0,73.5,3.1,14.4,660.5,942.37,735.53
2018,2,12,13,0,948.0,74.0,3.1,14.5,654.0,969.2,754.11
2018,2,12,13,15,944.0,73.0,3.1,14.55,640.0,990.37,768.99
2018,2,12,13,30,940.0,72.0,3.1,14.6,626.0,1007.61,781.32
2018,2,12,13,45,933.0,71.0,3.15,14.6,604.5,1017.92,789.64
2018,2,12,14,0,926.0,70.0,3.2,14.6,583.0,1024.18,795.4
2018,2,12,14,15,914.5,69.0,3.15,14.55,554.0,1021.9,794.74
2018,2,12,14,30,903.0,68.0,3.1,14.5,525.0,1015.63,791.53
2018,2,12,14,45,886.0,66.5,3.05,14.45,489.5,999.25,781.43
2018,2,12,15,0,869.0,65.0,3.0,14.4,454.0,979.22,768.86
2018,2,12,15,15,846.0,62.5,3.0,14.4,413.0,948.34,748.81
2018,2,12,15,30,823.0,60.0,3.0,14.4,372.0,925.74,734.39
2018,2,12,15,45,791.0,57.5,2.4,13.75,328.0,879.8,699.37
2018,2,12,16,0,759.0,55.0,1.8,13.1,284.0,831.62,661.28
2018,2,12,16,15,694.5,52.5,1.7,12.15,235.5,751.26,603.67
2018,2,12,16,30,630.0,50.0,1.6,11.2,187.0,670.57,542.95
2018,2,12,16,45,524.0,44.5,1.55,10.3,139.5,561.74,457.24
2018,2,12,17,0,418.0,39.0,1.5,9.4,92.0,448.37,361.77
2018,2,12,17,15,272.5,28.0,1.65,9.15,56.5,299.66,202.86
2018,2,12,17,30,127.0,17.0,1.8,8.9,21.0,108.94,0.0
2018,2,12,17,45,63.5,8.5,1.95,8.6,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,13,6,45,44.0,4.5,1.85,3.8,4.5,0.0,0.0
2018,2,13,7,0,88.0,9.0,1.9,4.3,9.0,7.08,0.0
2018,2,13,7,15,247.0,19.5,2.15,5.1,37.0,15.34,0.0
2018,2,13,7,30,406.0,30.0,2.4,5.9,65.0,25.23,14.1
2018,2,13,7,45,509.0,37.0,2.7,6.7,109.0,31.13,22.01
2018,2,13,8,0,612.0,44.0,3.0,7.5,153.0,40.42,30.92
2018,2,13,8,15,672.0,48.5,2.9,8.15,200.5,44.64,35.03
2018,2,13,8,30,732.0,53.0,2.8,8.8,248.0,48.97,39.06
2018,2,13,8,45,768.0,56.5,2.75,9.5,294.0,74.68,44.07
2018,2,13,9,0,804.0,60.0,2.7,10.2,340.0,134.43,76.53
2018,2,13,9,15,831.5,62.0,2.5,10.9,383.0,195.85,124.17
2018,2,13,9,30,859.0,64.0,2.3,11.6,426.0,262.31,182.03
2018,2,13,9,45,880.5,65.5,2.1,12.35,465.0,326.38,239.75
2018,2,13,10,0,902.0,67.0,1.9,13.1,504.0,391.97,298.0
2018,2,13,10,15,914.5,68.5,1.75,13.6,536.0,455.03,352.98
2018,2,13,10,30,927.0,70.0,1.6,14.1,568.0,517.99,405.61
2018,2,13,10,45,935.0,71.5,1.45,14.6,593.0,578.16,453.75
2018,2,13,11,0,943.0,73.0,1.3,15.1,618.0,637.18,498.7
2018,2,13,11,15,949.0,73.5,1.15,15.45,636.0,692.46,539.08
2018,2,13,11,30,955.0,74.0,1.0,15.8,654.0,745.83,576.16
2018,2,13,11,45,958.0,74.5,0.9,16.1,664.0,794.84,607.63
2018,2,13,12,0,961.0,75.0,0.8,16.4,674.0,841.2,635.9
2018,2,13,12,15,961.5,75.0,0.75,16.6,676.0,882.1,661.01
2018,2,13,12,30,962.0,75.0,0.7,16.8,678.0,919.76,683.69
2018,2,13,12,45,960.0,75.5,0.65,17.0,672.0,952.39,702.86
2018,2,13,13,0,958.0,76.0,0.6,17.2,666.0,981.36,719.59
2018,2,13,13,15,953.0,75.0,0.65,17.2,651.5,1001.92,733.83
2018,2,13,13,30,948.0,74.0,0.7,17.2,637.0,1018.45,745.82
2018,2,13,13,45,940.0,73.5,0.75,17.25,615.0,1028.61,753.89
2018,2,13,14,0,932.0,73.0,0.8,17.3,593.0,1034.68,759.63
2018,2,13,14,15,887.0,80.5,0.85,17.2,555.5,1009.88,746.33
2018,2,13,14,30,842.0,88.0,0.9,17.1,518.0,993.12,738.61
2018,2,13,14,45,793.5,91.0,0.95,17.0,474.5,950.41,713.69
2018,2,13,15,0,745.0,94.0,1.0,16.9,431.0,911.9,691.41
2018,2,13,15,15,742.0,85.5,1.0,16.9,396.0,894.04,681.4
2018,2,13,15,30,739.0,77.0,1.0,16.9,361.0,865.53,663.62
2018,2,13,15,45,708.0,72.5,0.85,16.05,318.0,826.65,637.91
2018,2,13,16,0,677.0,68.0,0.7,15.2,275.0,778.66,604.96
2018,2,13,16,15,631.5,61.0,0.8,14.45,229.5,712.21,560.97
2018,2,13,16,30,586.0,54.0,0.9,13.7,184.0,645.6,513.78
2018,2,13,16,45,483.0,48.0,1.0,12.95,138.0,530.63,426.42
2018,2,13,17,0,380.0,42.0,1.1,12.2,92.0,419.56,335.75
2018,2,13,17,15,240.0,29.5,1.1,11.95,56.5,277.59,193.45
2018,2,13,17,30,100.0,17.0,1.1,11.7,21.0,88.64,0.0
2018,2,13,17,45,50.0,8.5,1.15,11.4,10.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,6,45,37.0,4.5,1.0,6.5,4.5,0.0,0.0
2018,2,14,7,0,74.0,9.0,1.0,6.6,9.0,7.08,0.0
2018,2,14,7,15,143.5,19.5,1.15,7.35,29.0,15.34,0.0
2018,2,14,7,30,213.0,30.0,1.3,8.1,49.0,22.86,12.65
2018,2,14,7,45,332.0,42.5,1.4,8.85,93.0,34.61,24.98
2018,2,14,8,0,451.0,55.0,1.5,9.6,137.0,44.81,34.66
2018,2,14,8,15,554.5,58.0,1.6,10.05,188.0,47.42,37.31
2018,2,14,8,30,658.0,61.0,1.7,10.5,239.0,50.43,40.13
2018,2,14,8,45,559.5,84.5,1.75,10.95,254.5,83.58,55.72
2018,2,14,9,0,461.0,108.0,1.8,11.4,270.0,128.76,85.59
2018,2,14,9,15,317.5,134.5,1.85,11.9,252.5,156.94,113.82
2018,2,14,9,30,174.0,161.0,1.9,12.4,235.0,165.56,127.85
2018,2,14,9,45,117.5,182.5,1.95,12.9,234.5,179.82,142.35
2018,2,14,10,0,61.0,204.0,2.0,13.4,234.0,182.66,146.33
2018,2,14,10,15,47.0,205.5,2.2,14.1,229.5,184.52,147.95
2018,2,14,10,30,33.0,207.0,2.4,14.8,225.0,184.31,147.6
2018,2,14,10,45,94.5,230.5,2.6,15.5,285.0,241.63,193.97
2018,2,14,11,0,156.0,254.0,2.8,16.2,345.0,317.36,254.52
2018,2,14,11,15,280.5,246.0,2.9,16.55,415.5,414.81,332.4
2018,2,14,11,30,405.0,238.0,3.0,16.9,486.0,512.52,409.34
2018,2,14,11,45,493.5,215.5,3.1,17.25,522.0,596.39,474.05
2018,2,14,12,0,582.0,193.0,3.2,17.6,558.0,670.85,531.11
2018,2,14,12,15,674.5,164.5,3.3,17.65,589.0,755.76,595.62
2018,2,14,12,30,767.0,136.0,3.4,17.7,620.0,835.11,653.47
2018,2,14,12,45,752.5,140.0,3.5,17.75,611.0,856.51,668.72
2018,2,14,13,0,738.0,144.0,3.6,17.8,602.0,874.09,681.83
2018,2,14,13,15,780.0,128.0,3.7,17.65,603.0,918.62,714.71
2018,2,14,13,30,822.0,112.0,3.8,17.5,604.0,954.47,741.3
2018,2,14,13,45,668.5,149.5,3.9,17.35,540.5,871.3,683.78
2018,2,14,14,0,515.0,187.0,4.0,17.2,477.0,762.35,606.06
2018,2,14,14,15,539.0,169.5,4.1,16.9,459.5,774.72,618.7
2018,2,14,14,30,563.0,152.0,4.2,16.6,442.0,784.14,627.83
2018,2,14,14,45,625.0,128.0,4.3,16.25,430.0,832.96,666.46
2018,2,14,15,0,687.0,104.0,4.4,15.9,418.0,866.7,693.99
2018,2,14,15,15,645.5,103.0,4.4,15.9,377.0,820.49,661.08
2018,2,14,15,30,604.0,102.0,4.4,15.9,336.0,771.76,626.21
2018,2,14,15,45,426.0,109.5,4.25,14.75,265.0,590.61,489.67
2018,2,14,16,0,248.0,117.0,4.1,13.6,194.0,403.77,339.74
2018,2,14,16,15,380.0,87.5,3.9,12.75,183.5,505.99,426.35
2018,2,14,16,30,512.0,58.0,3.7,11.9,173.0,584.25,487.34
2018,2,14,16,45,500.0,48.5,3.5,11.05,139.0,546.12,453.08
2018,2,14,17,0,488.0,39.0,3.3,10.2,105.0,507.12,414.16
2018,2,14,17,15,330.0,29.5,3.3,9.8,66.0,351.86,257.97
2018,2,14,17,30,172.0,20.0,3.3,9.4,27.0,145.22,0.0
2018,2,14,17,45,86.0,10.0,3.3,9.0,13.5,7.87,0.0
2018,2,14,18,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,3.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,3.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.5,2.8,4.25,5.5,0.0,0.0
2018,2,15,7,0,98.0,11.0,3.0,4.6,11.0,8.65,0.0
2018,2,15,7,15,267.0,21.0,3.2,5.2,41.5,17.6,0.0
2018,2,15,7,30,436.0,31.0,3.4,5.8,72.0,26.11,15.86
2018,2,15,7,45,540.5,37.0,3.65,6.45,118.0,33.97,24.71
2018,2,15,8,0,645.0,43.0,3.9,7.1,164.0,39.78,30.47
2018,2,15,8,15,703.5,47.0,3.95,7.75,212.5,43.69,34.26
2018,2,15,8,30,762.0,51.0,4.0,8.4,261.0,47.71,37.98
2018,2,15,8,45,804.0,53.5,4.1,9.1,309.5,72.97,42.34
2018,2,15,9,0,846.0,56.0,4.2,9.8,358.0,138.45,78.48
2018,2,15,9,15,873.0,58.5,4.25,10.45,403.0,202.37,128.28
2018,2,15,9,30,900.0,61.0,4.3,11.1,448.0,269.05,187.11
2018,2,15,9,45,919.0,62.0,4.4,11.75,487.0,334.53,247.52
2018,2,15,10,0,938.0,63.0,4.5,12.4,526.0,401.16,308.7
2018,2,15,10,15,951.5,63.5,4.5,12.9,558.5,465.89,367.17
2018,2,15,10,30,965.0,64.0,4.5,13.4,591.0,530.52,423.73
2018,2,15,10,45,977.5,65.0,4.55,13.9,619.0,594.73,478.19
2018,2,15,11,0,990.0,66.0,4.6,14.4,647.0,658.18,530.26
2018,2,15,11,15,997.5,66.0,4.65,14.75,666.0,716.29,577.04
2018,2,15,11,30,1005.0,66.0,4.7,15.1,685.0,772.49,621.11
2018,2,15,11,45,1008.5,65.5,4.7,15.45,695.0,823.01,657.23
2018,2,15,12,0,1012.0,65.0,4.7,15.8,705.0,870.72,690.72
2018,2,15,12,15,1012.0,65.5,4.7,15.95,707.0,913.68,721.01
2018,2,15,12,30,1012.0,66.0,4.7,16.1,709.0,953.21,748.68
2018,2,15,12,45,1009.5,66.5,4.7,16.25,703.0,986.92,772.13
2018,2,15,13,0,1007.0,67.0,4.7,16.4,697.0,1016.74,792.87
2018,2,15,13,15,1001.5,66.5,4.65,16.45,681.5,1038.5,807.85
2018,2,15,13,30,996.0,66.0,4.6,16.5,666.0,1056.03,820.03
2018,2,15,13,45,985.5,65.5,4.55,16.5,642.0,1064.38,826.15
2018,2,15,14,0,975.0,65.0,4.5,16.5,618.0,1068.35,829.46
2018,2,15,14,15,938.5,70.0,4.4,16.4,580.5,1049.15,816.64
2018,2,15,14,30,902.0,75.0,4.3,16.3,543.0,1025.64,801.23
2018,2,15,14,45,872.0,75.5,4.2,16.15,503.5,1011.11,792.59
2018,2,15,15,0,842.0,76.0,4.1,16.0,464.0,980.52,772.49
2018,2,15,15,15,819.0,73.0,4.1,16.0,423.0,948.86,751.75
2018,2,15,15,30,796.0,70.0,4.1,16.0,382.0,914.0,728.34
2018,2,15,15,45,765.5,66.0,3.2,15.0,337.5,867.64,693.36
2018,2,15,16,0,735.0,62.0,2.3,14.0,293.0,818.97,654.8
2018,2,15,16,15,691.0,57.0,2.15,12.85,246.5,754.56,608.94
2018,2,15,16,30,647.0,52.0,2.0,11.7,200.0,689.23,559.91
2018,2,15,16,45,556.5,46.5,1.85,10.55,152.5,592.73,483.8
2018,2,15,17,0,466.0,41.0,1.7,9.4,105.0,490.99,398.71
2018,2,15,17,15,312.5,30.5,1.75,9.05,66.0,338.79,253.57
2018,2,15,17,30,159.0,20.0,1.8,8.7,27.0,173.65,0.0
2018,2,15,17,45,79.5,10.0,1.8,8.3,13.5,64.51,0.0
2018,2,15,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,16,6,45,50.5,5.0,0.95,4.85,5.5,0.0,0.0
2018,2,16,7,0,101.0,10.0,0.9,5.2,11.0,7.87,0.0
2018,2,16,7,15,268.0,20.5,1.1,5.85,42.5,17.09,0.0
2018,2,16,7,30,435.0,31.0,1.3,6.5,74.0,26.06,16.19
2018,2,16,7,45,531.5,37.5,1.5,7.2,119.0,34.34,25.07
2018,2,16,8,0,628.0,44.0,1.7,7.9,164.0,40.5,31.09
2018,2,16,8,15,685.0,48.5,1.75,8.6,212.0,44.76,35.17
2018,2,16,8,30,742.0,53.0,1.8,9.3,260.0,49.1,39.14
2018,2,16,8,45,778.0,56.0,1.85,10.0,306.5,73.64,43.43
2018,2,16,9,0,814.0,59.0,1.9,10.7,353.0,133.78,75.42
2018,2,16,9,15,840.0,61.5,1.9,11.3,396.5,196.16,123.56
2018,2,16,9,30,866.0,64.0,1.9,11.9,440.0,263.61,182.11
2018,2,16,9,45,884.5,65.5,1.95,12.55,478.5,327.4,239.8
2018,2,16,10,0,903.0,67.0,2.0,13.2,517.0,392.34,298.04
2018,2,16,10,15,915.5,69.0,2.0,13.65,549.5,456.12,354.11
2018,2,16,10,30,928.0,71.0,2.0,14.1,582.0,519.81,408.19
2018,2,16,10,45,938.5,71.5,2.05,14.55,608.0,580.59,458.33
2018,2,16,11,0,949.0,72.0,2.1,15.0,634.0,640.43,506.02
2018,2,16,11,15,955.5,72.5,2.1,15.3,652.5,696.49,549.37
2018,2,16,11,30,962.0,73.0,2.1,15.6,671.0,750.66,590.01
2018,2,16,11,45,964.5,74.0,2.1,15.95,681.0,800.29,624.3
2018,2,16,12,0,967.0,75.0,2.1,16.3,691.0,847.22,655.74
2018,2,16,12,15,967.5,75.0,2.15,16.5,693.0,888.47,683.77
2018,2,16,12,30,968.0,75.0,2.2,16.7,695.0,926.46,709.46
2018,2,16,12,45,966.0,75.0,2.3,16.95,689.0,958.77,731.64
2018,2,16,13,0,964.0,75.0,2.4,17.2,683.0,987.38,751.4
2018,2,16,13,15,959.0,74.5,2.45,17.3,668.0,1008.71,766.27
2018,2,16,13,30,954.0,74.0,2.5,17.4,653.0,1026.01,778.63
2018,2,16,13,45,945.0,73.0,2.55,17.5,630.0,1034.65,785.4
2018,2,16,14,0,936.0,72.0,2.6,17.6,607.0,1039.1,789.63
2018,2,16,14,15,912.5,73.5,2.55,17.5,574.0,1028.06,783.17
2018,2,16,14,30,889.0,75.0,2.5,17.4,541.0,1012.93,774.23
2018,2,16,14,45,840.0,80.5,2.45,17.35,497.5,985.74,757.03
2018,2,16,15,0,791.0,86.0,2.4,17.3,454.0,942.18,728.59
2018,2,16,15,15,766.5,82.5,2.4,17.3,413.5,908.7,707.33
2018,2,16,15,30,742.0,79.0,2.4,17.3,373.0,872.16,683.41
2018,2,16,15,45,712.0,73.5,1.75,16.3,329.0,832.55,653.16
2018,2,16,16,0,682.0,68.0,1.1,15.3,285.0,783.86,614.31
2018,2,16,16,15,654.0,60.0,1.1,14.6,241.5,731.95,579.01
2018,2,16,16,30,626.0,52.0,1.1,13.9,198.0,678.89,540.58
2018,2,16,16,45,557.5,46.0,1.15,13.25,153.5,592.85,474.96
2018,2,16,17,0,489.0,40.0,1.2,12.6,109.0,509.18,406.29
2018,2,16,17,15,344.0,30.5,1.15,12.45,70.0,364.01,272.16
2018,2,16,17,30,199.0,21.0,1.1,12.3,31.0,203.39,0.0
2018,2,16,17,45,99.5,10.5,1.1,12.15,15.5,79.12,0.0
2018,2,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,6,45,47.5,5.5,0.7,8.5,6.0,0.0,0.0
2018,2,17,7,0,95.0,11.0,0.7,8.6,12.0,8.65,0.0
2018,2,17,7,15,255.0,22.5,0.7,9.25,44.0,18.75,0.0
2018,2,17,7,30,415.0,34.0,0.7,9.9,76.0,28.47,18.28
2018,2,17,7,45,510.5,40.5,0.75,10.5,120.5,33.88,24.41
2018,2,17,8,0,606.0,47.0,0.8,11.1,165.0,39.52,29.88
2018,2,17,8,15,663.5,51.5,0.75,11.7,213.0,47.03,36.81
2018,2,17,8,30,721.0,56.0,0.7,12.3,261.0,51.27,40.64
2018,2,17,8,45,758.5,59.5,0.6,12.9,307.5,75.4,44.92
2018,2,17,9,0,796.0,63.0,0.5,13.5,354.0,134.96,76.08
2018,2,17,9,15,823.0,65.0,0.5,14.05,397.0,196.08,122.06
2018,2,17,9,30,850.0,67.0,0.5,14.6,440.0,260.11,176.19
2018,2,17,9,45,871.5,67.5,0.45,15.15,478.5,325.31,232.82
2018,2,17,10,0,893.0,68.0,0.4,15.7,517.0,389.73,288.03
2018,2,17,10,15,905.5,69.5,0.35,16.25,549.0,452.51,340.34
2018,2,17,10,30,918.0,71.0,0.3,16.8,581.0,515.2,390.32
2018,2,17,10,45,927.0,72.0,0.3,17.35,606.5,575.16,436.61
2018,2,17,11,0,936.0,73.0,0.3,17.9,632.0,634.06,480.23
2018,2,17,11,15,942.0,73.5,0.4,18.5,649.5,689.19,520.86
2018,2,17,11,30,948.0,74.0,0.5,19.1,667.0,742.42,559.07
2018,2,17,11,45,951.5,74.0,0.6,19.7,677.0,791.11,591.58
2018,2,17,12,0,955.0,74.0,0.7,20.3,687.0,837.19,621.54
2018,2,17,12,15,954.5,74.5,0.75,20.5,688.5,877.71,647.74
2018,2,17,12,30,954.0,75.0,0.8,20.7,690.0,914.94,671.74
2018,2,17,12,45,952.5,74.0,0.9,20.85,683.5,946.08,692.91
2018,2,17,13,0,951.0,73.0,1.0,21.0,677.0,973.54,711.87
2018,2,17,13,15,946.5,72.5,1.05,21.0,662.5,994.98,726.6
2018,2,17,13,30,942.0,72.0,1.1,21.0,648.0,1012.44,739.03
2018,2,17,13,45,935.0,71.0,1.2,21.05,626.5,1022.79,747.97
2018,2,17,14,0,928.0,70.0,1.3,21.1,605.0,1029.03,754.53
2018,2,17,14,15,917.0,69.0,1.35,20.95,576.0,1027.18,755.8
2018,2,17,14,30,906.0,68.0,1.4,20.8,547.0,1021.3,754.71
2018,2,17,14,45,890.0,66.5,1.45,20.65,511.0,1005.75,747.5
2018,2,17,15,0,874.0,65.0,1.5,20.5,475.0,986.49,737.93
2018,2,17,15,15,853.0,63.0,1.5,20.5,434.5,958.02,720.98
2018,2,17,15,30,832.0,61.0,1.5,20.5,394.0,926.45,701.77
2018,2,17,15,45,801.0,58.5,1.3,19.35,349.0,892.6,680.7
2018,2,17,16,0,770.0,56.0,1.1,18.2,304.0,844.95,649.21
2018,2,17,16,15,724.5,52.0,1.2,17.05,256.5,779.8,608.26
2018,2,17,16,30,679.0,48.0,1.3,15.9,209.0,713.92,563.75
2018,2,17,16,45,606.0,43.0,1.35,14.8,162.5,622.46,495.92
2018,2,17,17,0,533.0,38.0,1.4,13.7,116.0,543.34,432.09
2018,2,17,17,15,376.5,30.0,1.55,13.2,74.5,389.4,295.3
2018,2,17,17,30,220.0,22.0,1.7,12.7,33.0,222.07,0.0
2018,2,17,17,45,110.0,11.0,1.9,12.25,16.5,86.96,0.0
2018,2,17,18,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,18,6,45,47.0,6.0,3.75,9.15,6.5,0.0,0.0
2018,2,18,7,0,94.0,12.0,3.9,9.4,13.0,9.44,0.0
2018,2,18,7,15,254.5,24.0,4.2,9.7,46.5,20.0,0.0
2018,2,18,7,30,415.0,36.0,4.5,10.0,80.0,30.11,19.83
2018,2,18,7,45,487.5,43.5,4.85,10.35,121.5,36.14,26.4
2018,2,18,8,0,560.0,51.0,5.2,10.7,163.0,42.26,32.33
2018,2,18,8,15,507.0,63.5,5.3,11.0,185.0,50.97,40.4
2018,2,18,8,30,454.0,76.0,5.4,11.3,207.0,59.07,47.77
2018,2,18,8,45,459.5,93.5,5.5,11.6,245.0,82.53,57.0
2018,2,18,9,0,465.0,111.0,5.6,11.9,283.0,130.37,86.88
2018,2,18,9,15,607.5,102.0,5.6,12.2,354.5,186.03,125.64
2018,2,18,9,30,750.0,93.0,5.6,12.5,426.0,255.79,181.26
2018,2,18,9,45,829.0,82.5,5.6,12.8,479.0,324.45,241.55
2018,2,18,10,0,908.0,72.0,5.6,13.1,532.0,398.82,307.52
2018,2,18,10,15,920.5,72.5,5.65,13.35,564.0,461.76,365.06
2018,2,18,10,30,933.0,73.0,5.7,13.6,596.0,524.51,420.94
2018,2,18,10,45,941.0,74.5,5.7,13.8,621.5,585.37,473.68
2018,2,18,11,0,949.0,76.0,5.7,14.0,647.0,645.05,523.9
2018,2,18,11,15,953.5,77.5,5.8,14.15,665.0,701.04,570.28
2018,2,18,11,30,958.0,79.0,5.9,14.3,683.0,754.98,614.0
2018,2,18,11,45,959.0,80.5,6.0,14.4,693.0,804.04,651.6
2018,2,18,12,0,960.0,82.0,6.1,14.5,703.0,850.3,686.18
2018,2,18,12,15,941.0,88.5,6.25,14.45,698.5,882.54,710.82
2018,2,18,12,30,922.0,95.0,6.4,14.4,694.0,910.24,732.24
2018,2,18,12,45,896.5,102.5,6.55,14.3,680.5,928.74,747.09
2018,2,18,13,0,871.0,110.0,6.7,14.2,667.0,954.16,767.32
2018,2,18,13,15,850.0,110.5,6.85,14.0,644.5,960.33,773.66
2018,2,18,13,30,829.0,111.0,7.0,13.8,622.0,961.98,776.91
2018,2,18,13,45,706.5,140.0,7.1,13.55,565.0,899.45,731.84
2018,2,18,14,0,584.0,169.0,7.2,13.3,508.0,820.91,673.99
2018,2,18,14,15,724.5,129.0,7.2,12.95,529.0,927.32,757.94
2018,2,18,14,30,865.0,89.0,7.2,12.6,550.0,1020.1,830.05
2018,2,18,14,45,736.0,104.5,7.2,12.2,478.5,918.19,755.18
2018,2,18,15,0,607.0,120.0,7.2,11.8,407.0,806.28,671.47
2018,2,18,15,15,567.5,110.0,7.2,11.8,360.5,751.59,630.18
2018,2,18,15,30,528.0,100.0,7.2,11.8,314.0,694.82,586.34
2018,2,18,15,45,624.5,85.0,6.9,11.0,309.5,763.04,643.25
2018,2,18,16,0,721.0,70.0,6.6,10.2,305.0,824.12,693.06
2018,2,18,16,15,682.0,64.5,6.3,9.75,259.5,764.45,645.32
2018,2,18,16,30,643.0,59.0,6.0,9.3,214.0,703.97,595.43
2018,2,18,16,45,570.0,53.0,5.75,8.8,167.5,612.71,518.26
2018,2,18,17,0,497.0,47.0,5.5,8.3,121.0,523.11,438.6
2018,2,18,17,15,353.0,36.0,5.4,8.0,79.0,375.09,299.81
2018,2,18,17,30,209.0,25.0,5.3,7.7,37.0,216.24,0.0
2018,2,18,17,45,104.5,12.5,5.2,7.4,18.5,84.2,0.0
2018,2,18,18,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,6.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,19,6,45,41.5,6.5,2.45,3.5,7.0,0.0,0.0
2018,2,19,7,0,83.0,13.0,2.6,3.8,14.0,10.23,0.0
2018,2,19,7,15,238.5,26.0,2.85,4.35,48.5,21.63,2.94
2018,2,19,7,30,394.0,39.0,3.1,4.9,83.0,32.5,22.63
2018,2,19,7,45,501.0,45.5,3.3,5.45,129.5,37.82,28.55
2018,2,19,8,0,608.0,52.0,3.5,6.0,176.0,43.43,34.08
2018,2,19,8,15,667.0,56.0,3.45,6.45,224.5,50.77,41.01
2018,2,19,8,30,726.0,60.0,3.4,6.9,273.0,54.54,44.49
2018,2,19,8,45,768.5,63.0,3.35,7.4,321.5,78.15,48.34
2018,2,19,9,0,811.0,66.0,3.3,7.9,370.0,138.64,80.64
2018,2,19,9,15,839.0,68.0,3.15,8.2,414.0,201.08,129.37
2018,2,19,9,30,867.0,70.0,3.0,8.5,458.0,266.57,187.25
2018,2,19,9,45,889.5,70.0,2.9,8.8,497.5,332.96,248.24
2018,2,19,10,0,912.0,70.0,2.8,9.1,537.0,398.6,308.37
2018,2,19,10,15,925.0,71.0,2.7,9.25,569.5,462.44,366.03
2018,2,19,10,30,938.0,72.0,2.6,9.4,602.0,526.19,421.69
2018,2,19,10,45,946.5,73.5,2.5,9.6,628.0,587.63,473.46
2018,2,19,11,0,955.0,75.0,2.4,9.8,654.0,647.93,522.39
2018,2,19,11,15,958.5,76.0,2.35,9.9,671.0,703.1,566.17
2018,2,19,11,30,962.0,77.0,2.3,10.0,688.0,756.07,606.96
2018,2,19,11,45,963.5,77.0,2.3,10.1,697.0,804.09,641.59
2018,2,19,12,0,965.0,77.0,2.3,10.2,706.0,849.26,673.22
2018,2,19,12,15,965.0,78.0,2.35,10.3,708.0,891.27,702.81
2018,2,19,12,30,965.0,79.0,2.4,10.4,710.0,930.0,729.97
2018,2,19,12,45,962.0,79.0,2.4,10.55,703.5,961.46,751.37
2018,2,19,13,0,959.0,79.0,2.4,10.7,697.0,989.14,770.2
2018,2,19,13,15,954.5,78.5,2.45,10.7,682.5,1010.92,786.03
2018,2,19,13,30,950.0,78.0,2.5,10.7,668.0,1028.69,799.32
2018,2,19,13,45,683.5,128.0,2.55,10.7,545.0,862.89,683.89
2018,2,19,14,0,417.0,178.0,2.6,10.7,422.0,653.94,530.41
2018,2,19,14,15,508.0,157.5,2.55,10.65,440.5,729.28,591.38
2018,2,19,14,30,599.0,137.0,2.5,10.6,459.0,815.59,655.54
2018,2,19,14,45,720.5,107.5,2.5,10.55,469.5,906.52,722.11
2018,2,19,15,0,842.0,78.0,2.5,10.5,480.0,984.69,778.45
2018,2,19,15,15,798.0,78.0,2.5,10.5,433.0,935.67,744.59
2018,2,19,15,30,754.0,78.0,2.5,10.5,386.0,883.77,709.38
2018,2,19,15,45,772.5,68.0,2.1,10.15,352.5,878.15,704.31
2018,2,19,16,0,791.0,58.0,1.7,9.8,319.0,868.14,694.47
2018,2,19,16,15,751.0,53.5,1.55,9.05,271.0,806.77,650.16
2018,2,19,16,30,711.0,49.0,1.4,8.3,223.0,744.33,603.38
2018,2,19,16,45,625.5,45.0,1.25,7.6,173.5,641.97,523.56
2018,2,19,17,0,540.0,41.0,1.1,6.9,124.0,552.77,449.53
2018,2,19,17,15,377.0,32.0,1.15,6.5,80.0,391.55,309.59
2018,2,19,17,30,214.0,23.0,1.2,6.1,36.0,223.29,38.16
2018,2,19,17,45,107.0,11.5,1.2,5.75,18.0,85.16,0.0
2018,2,19,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-2.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,20,6,45,93.5,8.5,1.6,-0.65,10.5,0.0,0.0
2018,2,20,7,0,187.0,17.0,1.7,0.0,21.0,13.38,0.0
2018,2,20,7,15,337.5,25.5,1.75,0.7,55.5,21.39,5.71
2018,2,20,7,30,488.0,34.0,1.8,1.4,90.0,28.67,19.82
2018,2,20,7,45,343.0,44.0,1.9,2.1,92.5,35.45,26.89
2018,2,20,8,0,198.0,54.0,2.0,2.8,95.0,39.72,31.17
2018,2,20,8,15,101.5,78.5,1.85,3.8,99.5,57.53,47.72
2018,2,20,8,30,5.0,103.0,1.7,4.8,104.0,74.75,63.42
2018,2,20,8,45,21.0,125.0,1.55,5.75,132.5,91.1,74.08
2018,2,20,9,0,37.0,147.0,1.4,6.7,161.0,109.96,88.75
2018,2,20,9,15,63.5,170.5,1.3,7.35,198.0,136.12,109.27
2018,2,20,9,30,90.0,194.0,1.2,8.0,235.0,166.51,133.54
2018,2,20,9,45,141.0,211.0,1.1,8.7,281.0,206.9,165.55
2018,2,20,10,0,192.0,228.0,1.0,9.4,327.0,251.93,201.59
2018,2,20,10,15,297.0,221.5,1.05,9.7,385.5,313.68,251.1
2018,2,20,10,30,402.0,215.0,1.1,10.0,444.0,390.07,312.34
2018,2,20,10,45,519.5,190.5,1.15,10.35,499.5,462.19,369.95
2018,2,20,11,0,637.0,166.0,1.2,10.7,555.0,550.69,439.3
2018,2,20,11,15,670.5,160.0,1.25,10.9,580.0,606.15,482.3
2018,2,20,11,30,704.0,154.0,1.3,11.1,605.0,662.73,525.55
2018,2,20,11,45,783.5,133.0,1.3,11.25,641.5,735.11,579.77
2018,2,20,12,0,863.0,112.0,1.3,11.4,678.0,814.85,636.15
2018,2,20,12,15,905.5,98.5,1.35,11.5,694.0,864.8,670.26
2018,2,20,12,30,948.0,85.0,1.4,11.6,710.0,922.57,709.78
2018,2,20,12,45,947.0,84.5,1.45,11.7,704.0,954.83,731.59
2018,2,20,13,0,946.0,84.0,1.5,11.8,698.0,983.46,751.31
2018,2,20,13,15,941.5,83.0,1.55,11.8,683.0,1004.44,766.32
2018,2,20,13,30,937.0,82.0,1.6,11.8,668.0,1021.41,778.9
2018,2,20,13,45,929.0,81.5,1.65,11.8,646.0,1031.5,787.12
2018,2,20,14,0,921.0,81.0,1.7,11.8,624.0,1037.49,792.87
2018,2,20,14,15,909.5,80.0,1.7,11.7,594.5,1035.24,792.85
2018,2,20,14,30,898.0,79.0,1.7,11.6,565.0,1028.96,790.4
2018,2,20,14,45,848.5,85.0,1.75,11.5,520.5,1001.73,774.68
2018,2,20,15,0,799.0,91.0,1.8,11.4,476.0,957.82,747.54
2018,2,20,15,15,583.5,120.0,1.8,11.4,388.5,779.63,623.16
2018,2,20,15,30,368.0,149.0,1.8,11.4,301.0,586.23,479.73
2018,2,20,15,45,271.0,142.0,1.65,10.8,247.0,456.88,380.25
2018,2,20,16,0,174.0,135.0,1.5,10.2,193.0,334.08,281.04
2018,2,20,16,15,147.0,116.0,1.35,9.55,160.0,285.13,241.32
2018,2,20,16,30,120.0,97.0,1.2,8.9,127.0,236.83,200.55
2018,2,20,16,45,88.5,77.5,1.1,8.25,97.0,184.58,155.23
2018,2,20,17,0,57.0,58.0,1.0,7.6,67.0,133.43,109.76
2018,2,20,17,15,32.5,39.0,1.0,7.3,43.5,75.41,57.45
2018,2,20,17,30,8.0,20.0,1.0,7.0,20.0,27.5,3.8
2018,2,20,17,45,4.0,10.0,1.0,6.65,10.0,10.71,0.0
2018,2,20,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,5.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,21,6,45,79.0,8.5,0.85,4.35,10.5,0.0,0.0
2018,2,21,7,0,158.0,17.0,0.9,4.4,21.0,13.38,0.0
2018,2,21,7,15,299.0,26.5,1.05,4.7,55.0,22.07,7.97
2018,2,21,7,30,440.0,36.0,1.2,5.0,89.0,30.05,20.9
2018,2,21,7,45,531.0,42.5,1.35,5.3,135.5,35.52,26.66
2018,2,21,8,0,622.0,49.0,1.5,5.6,182.0,44.63,35.36
2018,2,21,8,15,678.0,53.5,1.55,6.3,231.0,48.78,39.28
2018,2,21,8,30,734.0,58.0,1.6,7.0,280.0,53.01,43.11
2018,2,21,8,45,773.5,61.0,1.6,7.7,328.0,76.45,46.85
2018,2,21,9,0,813.0,64.0,1.6,8.4,376.0,137.03,78.85
2018,2,21,9,15,839.0,66.5,1.6,8.95,420.5,199.74,127.33
2018,2,21,9,30,865.0,69.0,1.6,9.5,465.0,267.72,186.52
2018,2,21,9,45,884.0,70.5,1.6,10.05,504.0,332.0,244.77
2018,2,21,10,0,903.0,72.0,1.6,10.6,543.0,397.49,303.55
2018,2,21,10,15,917.0,73.5,1.55,10.95,576.5,461.82,360.01
2018,2,21,10,30,931.0,75.0,1.5,11.3,610.0,526.21,414.44
2018,2,21,10,45,939.0,77.0,1.5,11.65,636.0,587.62,464.79
2018,2,21,11,0,947.0,79.0,1.5,12.0,662.0,647.86,512.38
2018,2,21,11,15,952.0,80.0,1.55,12.2,680.0,703.74,555.85
2018,2,21,11,30,957.0,81.0,1.6,12.4,698.0,757.59,596.63
2018,2,21,11,45,959.0,81.5,1.6,12.6,707.5,806.42,630.68
2018,2,21,12,0,961.0,82.0,1.6,12.8,717.0,852.47,661.69
2018,2,21,12,15,961.0,82.5,1.75,12.9,719.0,893.91,691.29
2018,2,21,12,30,961.0,83.0,1.9,13.0,721.0,932.05,718.62
2018,2,21,12,45,958.5,83.0,2.0,13.1,714.5,963.93,741.11
2018,2,21,13,0,956.0,83.0,2.1,13.2,708.0,992.05,761.19
2018,2,21,13,15,950.5,83.0,2.15,13.2,693.0,1013.49,776.54
2018,2,21,13,30,945.0,83.0,2.2,13.2,678.0,1030.87,789.39
2018,2,21,13,45,936.5,82.5,2.2,13.2,655.5,1040.61,796.67
2018,2,21,14,0,928.0,82.0,2.2,13.2,633.0,1046.19,801.41
2018,2,21,14,15,915.5,81.0,2.15,13.1,603.0,1042.98,800.11
2018,2,21,14,30,903.0,80.0,2.1,13.0,573.0,1035.69,796.32
2018,2,21,14,45,884.5,79.0,2.0,12.85,536.0,1018.37,785.36
2018,2,21,15,0,866.0,78.0,1.9,12.7,499.0,1009.61,780.39
2018,2,21,15,15,803.5,83.0,1.9,12.7,448.0,948.05,739.93
2018,2,21,15,30,741.0,88.0,1.9,12.7,397.0,891.35,702.59
2018,2,21,15,45,649.5,89.5,1.45,12.1,338.5,793.43,631.07
2018,2,21,16,0,558.0,91.0,1.0,11.5,280.0,695.03,557.59
2018,2,21,16,15,588.0,76.5,1.0,10.9,249.0,692.32,558.12
2018,2,21,16,30,618.0,62.0,1.0,10.3,218.0,685.1,552.82
2018,2,21,16,45,481.5,58.5,0.95,9.7,164.0,541.81,442.68
2018,2,21,17,0,345.0,55.0,0.9,9.1,110.0,404.17,332.37
2018,2,21,17,15,239.5,40.0,0.95,8.65,72.0,290.41,232.78
2018,2,21,17,30,134.0,25.0,1.0,8.2,34.0,170.65,71.62
2018,2,21,17,45,90.0,15.5,1.1,7.8,19.0,76.13,0.0
2018,2,21,18,0,46.0,6.0,1.2,7.4,4.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,1.25,6.9,2.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
