Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,45,17.5,3.0,2.0,6.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,13.5,3.5,1.15,4.85,3.0,0.0,0.0
2018,3,25,6,0,27.0,7.0,1.1,5.1,6.0,0.0,0.0
2018,3,25,6,15,126.5,20.5,1.2,5.95,29.0,16.13,0.0
2018,3,25,6,30,226.0,34.0,1.3,6.8,52.0,25.72,13.08
2018,3,25,6,45,343.0,44.5,1.4,7.65,95.0,36.5,26.62
2018,3,25,7,0,460.0,55.0,1.5,8.5,138.0,44.93,34.89
2018,3,25,7,15,536.5,62.0,1.65,8.9,189.0,50.33,40.13
2018,3,25,7,30,613.0,69.0,1.8,9.3,240.0,55.85,45.25
2018,3,25,7,45,664.0,74.0,1.9,9.7,293.0,59.63,48.62
2018,3,25,8,0,715.0,79.0,2.0,10.1,346.0,63.47,51.91
2018,3,25,8,15,748.5,83.0,2.0,10.4,397.5,71.79,59.16
2018,3,25,8,30,782.0,87.0,2.0,10.7,449.0,74.8,61.58
2018,3,25,8,45,806.0,90.0,2.05,11.0,497.0,108.34,66.99
2018,3,25,9,0,830.0,93.0,2.1,11.3,545.0,170.67,102.75
2018,3,25,9,15,852.5,93.5,2.1,11.5,589.0,233.6,152.14
2018,3,25,9,30,875.0,94.0,2.1,11.7,633.0,302.2,211.66
2018,3,25,9,45,897.5,91.5,2.15,11.9,673.0,365.96,268.92
2018,3,25,10,0,920.0,89.0,2.2,12.1,713.0,431.05,326.89
2018,3,25,10,15,929.0,89.5,2.3,12.3,744.0,493.67,381.96
2018,3,25,10,30,938.0,90.0,2.4,12.5,775.0,555.57,434.77
2018,3,25,10,45,945.0,91.0,2.45,12.65,799.5,615.78,484.51
2018,3,25,11,0,952.0,92.0,2.5,12.8,824.0,674.54,531.57
2018,3,25,11,15,956.5,92.0,2.55,12.9,840.0,729.0,574.21
2018,3,25,11,30,961.0,92.0,2.6,13.0,856.0,781.2,614.12
2018,3,25,11,45,964.0,92.0,2.7,13.1,864.5,829.76,649.19
2018,3,25,12,0,967.0,92.0,2.8,13.2,873.0,875.48,681.46
2018,3,25,12,15,904.5,112.5,2.85,13.3,843.0,882.96,686.38
2018,3,25,12,30,842.0,133.0,2.9,13.4,813.0,894.81,694.84
2018,3,25,12,45,613.5,174.0,2.9,13.45,666.5,765.98,602.79
2018,3,25,13,0,385.0,215.0,2.9,13.5,520.0,605.71,481.94
2018,3,25,13,15,232.5,163.0,2.9,13.5,346.0,417.06,337.34
2018,3,25,13,30,80.0,111.0,2.9,13.5,172.0,197.37,160.08
2018,3,25,13,45,40.0,97.0,2.9,13.5,127.5,133.32,106.94
2018,3,25,14,0,0.0,83.0,2.9,13.5,83.0,64.06,47.99
2018,3,25,14,15,0.0,83.0,2.85,13.45,83.0,64.03,48.1
2018,3,25,14,30,0.0,83.0,2.8,13.4,83.0,63.99,48.18
2018,3,25,14,45,10.5,116.0,2.75,13.35,122.5,101.6,80.21
2018,3,25,15,0,21.0,149.0,2.7,13.3,162.0,154.63,124.76
2018,3,25,15,15,209.5,150.5,2.7,13.3,264.0,386.59,320.14
2018,3,25,15,30,398.0,152.0,2.7,13.3,366.0,600.33,490.73
2018,3,25,15,45,596.5,112.5,2.55,13.1,401.0,751.66,605.9
2018,3,25,16,0,795.0,73.0,2.4,12.9,436.0,870.88,692.81
2018,3,25,16,15,783.0,68.0,2.1,12.55,391.0,833.05,664.43
2018,3,25,16,30,771.0,63.0,1.8,12.2,346.0,792.66,635.02
2018,3,25,16,45,725.5,59.0,1.55,11.8,293.0,722.72,583.42
2018,3,25,17,0,680.0,55.0,1.3,11.4,240.0,653.09,530.34
2018,3,25,17,15,610.0,49.5,1.25,10.65,188.5,570.03,466.69
2018,3,25,17,30,540.0,44.0,1.2,9.9,137.0,485.49,398.02
2018,3,25,17,45,421.0,36.0,1.2,9.15,93.5,369.24,297.78
2018,3,25,18,0,302.0,28.0,1.2,8.4,50.0,254.29,146.55
2018,3,25,18,15,174.0,17.5,1.2,8.15,27.5,113.54,0.0
2018,3,25,18,30,46.0,7.0,1.2,7.9,5.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.25,7.65,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,26,5,45,39.5,5.0,2.2,2.9,4.0,0.0,0.0
2018,3,26,6,0,79.0,10.0,2.3,3.2,8.0,0.0,0.0
2018,3,26,6,15,235.0,20.0,2.55,3.95,35.5,15.74,0.0
2018,3,26,6,30,391.0,30.0,2.8,4.7,63.0,25.19,13.93
2018,3,26,6,45,501.5,36.0,3.0,5.5,109.5,30.26,21.39
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,38.66,29.55
2018,3,26,7,15,673.0,47.0,3.45,7.1,208.5,43.39,34.11
2018,3,26,7,30,734.0,52.0,3.7,7.9,261.0,48.21,38.53
2018,3,26,7,45,773.5,56.0,3.9,8.7,314.5,52.01,41.87
2018,3,26,8,0,813.0,60.0,4.1,9.5,368.0,55.8,45.09
2018,3,26,8,15,840.5,63.0,4.2,10.15,420.0,64.71,52.85
2018,3,26,8,30,868.0,66.0,4.3,10.8,472.0,68.19,55.65
2018,3,26,8,45,886.0,69.0,4.4,11.45,520.0,105.03,61.92
2018,3,26,9,0,904.0,72.0,4.5,12.1,568.0,170.7,99.54
2018,3,26,9,15,918.0,73.5,4.55,12.65,611.0,236.28,151.66
2018,3,26,9,30,932.0,75.0,4.6,13.2,654.0,302.83,210.58
2018,3,26,9,45,943.5,76.0,4.6,13.75,692.0,368.88,270.76
2018,3,26,10,0,955.0,77.0,4.6,14.3,730.0,435.03,330.4
2018,3,26,10,15,962.5,78.0,4.6,14.65,760.5,499.21,387.27
2018,3,26,10,30,970.0,79.0,4.6,15.0,791.0,562.45,441.57
2018,3,26,10,45,973.5,80.0,4.6,15.4,813.5,622.24,491.31
2018,3,26,11,0,977.0,81.0,4.6,15.8,836.0,680.11,537.9
2018,3,26,11,15,982.0,80.5,4.55,16.05,852.5,735.43,581.21
2018,3,26,11,30,987.0,80.0,4.5,16.3,869.0,788.43,621.55
2018,3,26,11,45,990.5,78.5,4.5,16.55,876.5,836.76,655.55
2018,3,26,12,0,994.0,77.0,4.5,16.8,884.0,882.13,686.97
2018,3,26,12,15,989.5,79.0,4.45,16.95,882.0,921.17,713.53
2018,3,26,12,30,985.0,81.0,4.4,17.1,880.0,956.41,737.26
2018,3,26,12,45,976.5,85.0,4.35,17.25,870.0,986.21,757.09
2018,3,26,13,0,968.0,89.0,4.3,17.4,860.0,1011.86,774.25
2018,3,26,13,15,961.5,89.0,4.25,17.4,842.0,1030.9,787.39
2018,3,26,13,30,955.0,89.0,4.2,17.4,824.0,1045.7,797.78
2018,3,26,13,45,946.5,89.5,4.2,17.45,799.0,1054.82,804.64
2018,3,26,14,0,938.0,90.0,4.2,17.5,774.0,1059.68,808.82
2018,3,26,14,15,915.5,93.0,4.15,17.45,737.5,1049.02,802.55
2018,3,26,14,30,893.0,96.0,4.1,17.4,701.0,1034.23,793.72
2018,3,26,14,45,853.0,102.0,4.05,17.4,654.5,1014.77,781.68
2018,3,26,15,0,813.0,108.0,4.0,17.4,608.0,978.31,757.89
2018,3,26,15,15,799.5,103.5,4.0,17.4,566.0,952.74,742.1
2018,3,26,15,30,786.0,99.0,4.0,17.4,524.0,923.79,723.77
2018,3,26,15,45,766.5,93.5,3.65,17.0,477.5,884.69,697.14
2018,3,26,16,0,747.0,88.0,3.3,16.6,431.0,842.92,668.3
2018,3,26,16,15,714.5,83.5,2.95,16.0,381.0,794.3,634.41
2018,3,26,16,30,682.0,79.0,2.6,15.4,331.0,738.7,594.55
2018,3,26,16,45,626.5,74.0,2.25,14.8,278.5,662.22,537.75
2018,3,26,17,0,571.0,69.0,1.9,14.2,226.0,587.14,480.09
2018,3,26,17,15,455.5,62.5,1.95,13.35,171.0,465.97,385.92
2018,3,26,17,30,340.0,56.0,2.0,12.5,116.0,349.66,289.7
2018,3,26,17,45,257.5,42.5,2.0,11.7,79.0,263.32,213.21
2018,3,26,18,0,175.0,29.0,2.0,10.9,42.0,179.54,109.87
2018,3,26,18,15,109.0,17.5,2.05,10.65,23.5,76.03,0.0
2018,3,26,18,30,43.0,6.0,2.1,10.4,5.0,0.0,0.0
2018,3,26,18,45,21.5,3.0,2.1,10.2,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,27,5,45,33.5,4.5,2.0,6.6,4.0,0.0,0.0
2018,3,27,6,0,67.0,9.0,2.0,6.9,8.0,0.0,0.0
2018,3,27,6,15,207.5,20.5,2.2,7.85,35.5,16.13,0.0
2018,3,27,6,30,348.0,32.0,2.4,8.8,63.0,26.68,15.62
2018,3,27,6,45,456.0,39.0,2.6,9.7,108.5,32.4,22.98
2018,3,27,7,0,564.0,46.0,2.8,10.6,154.0,38.41,28.85
2018,3,27,7,15,628.0,52.0,2.85,11.3,206.0,47.08,36.87
2018,3,27,7,30,692.0,58.0,2.9,12.0,258.0,52.51,41.77
2018,3,27,7,45,667.0,71.5,3.0,12.75,295.0,57.76,46.34
2018,3,27,8,0,642.0,85.0,3.1,13.5,332.0,66.38,53.77
2018,3,27,8,15,670.0,94.5,3.25,14.05,383.0,72.63,59.02
2018,3,27,8,30,698.0,104.0,3.4,14.6,434.0,78.63,63.97
2018,3,27,8,45,641.0,130.5,3.55,15.2,457.0,121.56,80.48
2018,3,27,9,0,584.0,157.0,3.7,15.8,480.0,180.65,119.56
2018,3,27,9,15,671.0,143.5,3.7,16.3,542.0,231.63,156.0
2018,3,27,9,30,758.0,130.0,3.7,16.8,604.0,293.01,205.56
2018,3,27,9,45,801.0,121.5,3.65,17.25,649.0,356.9,260.64
2018,3,27,10,0,844.0,113.0,3.6,17.7,694.0,420.63,315.56
2018,3,27,10,15,856.0,114.0,3.6,18.05,725.0,481.96,368.22
2018,3,27,10,30,868.0,115.0,3.6,18.4,756.0,541.29,417.79
2018,3,27,10,45,801.0,150.5,3.55,18.8,756.5,588.88,456.29
2018,3,27,11,0,734.0,186.0,3.5,19.2,757.0,627.99,486.52
2018,3,27,11,15,654.0,229.5,3.5,19.5,745.5,655.62,507.0
2018,3,27,11,30,574.0,273.0,3.5,19.8,734.0,670.7,517.38
2018,3,27,11,45,567.5,279.5,3.5,20.05,739.0,705.32,542.68
2018,3,27,12,0,561.0,286.0,3.5,20.3,744.0,737.58,565.7
2018,3,27,12,15,597.5,268.5,3.5,20.5,756.0,781.6,597.92
2018,3,27,12,30,634.0,251.0,3.5,20.7,768.0,830.35,632.89
2018,3,27,12,45,685.5,223.0,3.45,20.9,776.5,878.37,667.22
2018,3,27,13,0,737.0,195.0,3.4,21.1,785.0,924.22,698.75
2018,3,27,13,15,727.5,192.5,3.3,21.2,765.0,935.13,705.38
2018,3,27,13,30,718.0,190.0,3.2,21.3,745.0,942.19,709.77
2018,3,27,13,45,710.0,185.0,3.1,21.45,720.0,944.34,710.82
2018,3,27,14,0,702.0,180.0,3.0,21.6,695.0,942.72,709.49
2018,3,27,14,15,715.5,166.0,2.9,21.7,671.5,949.42,714.09
2018,3,27,14,30,729.0,152.0,2.8,21.8,648.0,952.2,716.1
2018,3,27,14,45,755.0,132.5,2.7,21.9,622.0,957.04,719.67
2018,3,27,15,0,781.0,113.0,2.6,22.0,596.0,950.63,715.77
2018,3,27,15,15,772.5,107.0,2.6,22.0,556.5,928.65,702.73
2018,3,27,15,30,764.0,101.0,2.6,22.0,517.0,903.23,687.48
2018,3,27,15,45,779.5,87.0,2.2,21.85,479.0,888.07,676.17
2018,3,27,16,0,795.0,73.0,1.8,21.7,441.0,868.09,660.98
2018,3,27,16,15,766.5,69.5,1.65,21.1,391.0,817.07,627.77
2018,3,27,16,30,738.0,66.0,1.5,20.5,341.0,764.48,592.87
2018,3,27,16,45,585.0,75.5,1.3,19.9,273.0,627.55,495.32
2018,3,27,17,0,432.0,85.0,1.1,19.3,205.0,485.42,389.93
2018,3,27,17,15,323.5,74.0,1.15,18.35,153.5,372.33,302.32
2018,3,27,17,30,215.0,63.0,1.2,17.4,102.0,251.36,204.06
2018,3,27,17,45,214.5,45.0,1.25,16.45,73.0,236.92,188.22
2018,3,27,18,0,214.0,27.0,1.3,15.5,44.0,200.54,127.88
2018,3,27,18,15,134.0,17.0,1.3,15.15,25.0,89.63,0.0
2018,3,27,18,30,54.0,7.0,1.3,14.8,6.0,0.0,0.0
2018,3,27,18,45,27.0,3.5,1.35,14.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,28,5,45,35.5,4.5,1.65,8.85,4.5,0.0,0.0
2018,3,28,6,0,71.0,9.0,1.7,9.1,9.0,7.08,0.0
2018,3,28,6,15,209.5,20.5,2.0,9.8,37.0,17.07,0.0
2018,3,28,6,30,348.0,32.0,2.3,10.5,65.0,26.59,16.02
2018,3,28,6,45,450.5,40.0,2.55,11.2,110.5,33.13,23.56
2018,3,28,7,0,553.0,48.0,2.8,11.9,156.0,39.86,30.03
2018,3,28,7,15,617.0,53.0,2.8,12.5,207.5,44.07,34.01
2018,3,28,7,30,681.0,58.0,2.8,13.1,259.0,52.36,41.46
2018,3,28,7,45,723.0,62.0,2.8,13.7,311.5,55.93,44.52
2018,3,28,8,0,765.0,66.0,2.8,14.3,364.0,59.52,47.51
2018,3,28,8,15,793.5,69.0,2.8,14.9,414.5,62.14,49.57
2018,3,28,8,30,822.0,72.0,2.8,15.5,465.0,64.75,51.57
2018,3,28,8,45,843.0,74.5,2.75,16.05,512.5,107.52,63.33
2018,3,28,9,0,864.0,77.0,2.7,16.6,560.0,170.42,98.87
2018,3,28,9,15,882.0,77.5,2.65,17.05,603.0,233.46,147.76
2018,3,28,9,30,900.0,78.0,2.6,17.5,646.0,297.93,203.26
2018,3,28,9,45,916.0,78.0,2.55,18.0,684.5,362.55,260.26
2018,3,28,10,0,932.0,78.0,2.5,18.5,723.0,427.81,317.04
2018,3,28,10,15,940.5,79.0,2.5,18.9,754.0,490.93,370.92
2018,3,28,10,30,949.0,80.0,2.5,19.3,785.0,553.26,422.32
2018,3,28,10,45,955.5,80.5,2.5,19.75,809.0,612.97,469.83
2018,3,28,11,0,962.0,81.0,2.5,20.2,833.0,671.11,514.47
2018,3,28,11,15,966.0,81.5,2.55,20.55,849.0,725.76,555.58
2018,3,28,11,30,970.0,82.0,2.6,20.9,865.0,778.08,593.87
2018,3,28,11,45,972.0,82.0,2.7,21.3,872.5,825.83,626.32
2018,3,28,12,0,974.0,82.0,2.8,21.7,880.0,870.62,656.22
2018,3,28,12,15,973.5,82.0,2.85,21.95,879.5,910.14,682.37
2018,3,28,12,30,973.0,82.0,2.9,22.2,879.0,946.13,706.05
2018,3,28,12,45,970.5,82.0,2.9,22.45,870.0,976.62,725.61
2018,3,28,13,0,968.0,82.0,2.9,22.7,861.0,1003.2,742.59
2018,3,28,13,15,963.5,81.0,2.9,22.9,843.0,1022.74,755.15
2018,3,28,13,30,959.0,80.0,2.9,23.1,825.0,1038.07,765.11
2018,3,28,13,45,953.5,79.5,2.85,23.25,801.0,1048.75,771.87
2018,3,28,14,0,948.0,79.0,2.8,23.4,777.0,1055.18,776.04
2018,3,28,14,15,939.5,78.0,2.75,23.5,745.5,1053.75,775.45
2018,3,28,14,30,931.0,77.0,2.7,23.6,714.0,1048.11,772.37
2018,3,28,14,45,919.0,75.5,2.6,23.65,675.5,1034.19,763.73
2018,3,28,15,0,907.0,74.0,2.5,23.7,637.0,1016.32,752.7
2018,3,28,15,15,891.5,72.0,2.5,23.7,593.5,990.56,737.77
2018,3,28,15,30,876.0,70.0,2.5,23.7,550.0,961.32,720.55
2018,3,28,15,45,856.0,68.0,2.2,23.55,502.5,924.56,695.68
2018,3,28,16,0,836.0,66.0,1.9,23.4,455.0,885.1,668.73
2018,3,28,16,15,809.0,62.5,1.75,22.75,404.0,844.99,643.76
2018,3,28,16,30,782.0,59.0,1.6,22.1,353.0,792.51,609.46
2018,3,28,16,45,742.5,55.0,1.4,21.5,301.0,727.46,564.56
2018,3,28,17,0,703.0,51.0,1.2,20.9,249.0,662.43,517.93
2018,3,28,17,15,561.0,52.5,1.25,19.9,189.5,532.2,423.38
2018,3,28,17,30,419.0,54.0,1.3,18.9,130.0,405.71,325.44
2018,3,28,17,45,316.0,42.0,1.4,17.95,88.5,301.32,238.53
2018,3,28,18,0,213.0,30.0,1.5,17.0,47.0,205.56,135.97
2018,3,28,18,15,120.5,17.5,1.5,16.6,25.5,82.08,0.0
2018,3,28,18,30,28.0,5.0,1.5,16.2,4.0,0.0,0.0
2018,3,28,18,45,14.0,2.5,1.55,15.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,20.0,4.0,1.6,10.65,4.0,0.0,0.0
2018,3,29,6,0,40.0,8.0,1.6,11.0,8.0,6.29,0.0
2018,3,29,6,15,135.0,22.0,1.9,11.8,33.5,16.65,0.0
2018,3,29,6,30,230.0,36.0,2.2,12.6,59.0,27.27,16.86
2018,3,29,6,45,302.5,48.0,2.45,13.4,97.0,36.36,26.23
2018,3,29,7,0,375.0,60.0,2.7,14.2,135.0,45.4,34.67
2018,3,29,7,15,401.0,74.5,2.75,14.8,176.0,55.58,43.91
2018,3,29,7,30,427.0,89.0,2.8,15.4,217.0,65.43,52.64
2018,3,29,7,45,500.5,96.5,2.85,16.0,273.5,73.42,59.51
2018,3,29,8,0,574.0,104.0,2.9,16.6,330.0,78.55,63.73
2018,3,29,8,15,574.0,118.0,2.85,17.15,369.5,86.89,70.66
2018,3,29,8,30,574.0,132.0,2.8,17.7,409.0,94.75,77.06
2018,3,29,8,45,617.0,136.5,2.75,18.25,461.0,124.69,82.19
2018,3,29,9,0,660.0,141.0,2.7,18.8,513.0,179.37,113.64
2018,3,29,9,15,754.0,120.5,2.6,19.35,576.0,231.61,150.26
2018,3,29,9,30,848.0,100.0,2.5,19.9,639.0,297.93,203.1
2018,3,29,9,45,878.0,95.5,2.4,20.4,681.5,364.3,259.93
2018,3,29,10,0,908.0,91.0,2.3,20.9,724.0,429.4,315.25
2018,3,29,10,15,930.5,87.0,2.3,21.3,759.5,493.42,368.8
2018,3,29,10,30,953.0,83.0,2.3,21.7,795.0,558.06,421.1
2018,3,29,10,45,873.0,124.0,2.3,22.1,791.5,603.28,457.09
2018,3,29,11,0,793.0,165.0,2.3,22.5,788.0,643.93,487.65
2018,3,29,11,15,781.0,174.0,2.35,22.85,797.5,689.19,521.17
2018,3,29,11,30,769.0,183.0,2.4,23.2,807.0,736.15,554.71
2018,3,29,11,45,722.5,207.0,2.45,23.55,797.5,763.65,573.43
2018,3,29,12,0,676.0,231.0,2.5,23.9,788.0,784.8,587.35
2018,3,29,12,15,752.0,194.5,2.5,24.15,813.5,848.39,632.41
2018,3,29,12,30,828.0,158.0,2.5,24.4,839.0,904.93,669.84
2018,3,29,12,45,765.5,184.0,2.5,24.65,808.5,912.02,673.59
2018,3,29,13,0,703.0,210.0,2.5,24.9,778.0,905.72,669.03
2018,3,29,13,15,689.0,212.5,2.45,25.0,760.0,916.53,676.05
2018,3,29,13,30,675.0,215.0,2.4,25.1,742.0,923.5,680.46
2018,3,29,13,45,692.5,200.0,2.4,25.25,726.0,940.61,692.05
2018,3,29,14,0,710.0,185.0,2.4,25.4,710.0,954.16,701.3
2018,3,29,14,15,687.0,183.0,2.35,25.4,674.0,936.84,690.39
2018,3,29,14,30,664.0,181.0,2.3,25.4,638.0,915.82,677.43
2018,3,29,14,45,593.0,192.5,2.3,25.45,584.0,856.46,639.14
2018,3,29,15,0,522.0,204.0,2.3,25.5,530.0,786.97,592.54
2018,3,29,15,15,557.0,177.0,2.3,25.5,503.0,787.97,596.38
2018,3,29,15,30,592.0,150.0,2.3,25.5,476.0,795.79,603.41
2018,3,29,15,45,702.5,112.0,2.1,25.15,465.5,848.21,640.38
2018,3,29,16,0,813.0,74.0,1.9,24.8,455.0,883.36,664.6
2018,3,29,16,15,777.0,72.5,1.75,24.05,403.5,827.55,628.5
2018,3,29,16,30,741.0,71.0,1.6,23.3,352.0,770.43,591.4
2018,3,29,16,45,655.0,71.0,1.45,22.55,292.5,678.1,527.88
2018,3,29,17,0,569.0,71.0,1.3,21.8,233.0,583.96,460.57
2018,3,29,17,15,520.5,60.5,1.35,20.8,185.0,510.01,406.74
2018,3,29,17,30,472.0,50.0,1.4,19.8,137.0,438.54,350.82
2018,3,29,17,45,396.0,40.5,1.45,18.8,97.5,352.85,278.6
2018,3,29,18,0,320.0,31.0,1.5,17.8,58.0,271.88,186.07
2018,3,29,18,15,191.0,19.5,1.5,17.4,32.5,123.21,0.0
2018,3,29,18,30,62.0,8.0,1.5,17.0,7.0,0.0,0.0
2018,3,29,18,45,31.0,4.0,1.55,16.6,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.5,1.05,12.15,3.5,0.0,0.0
2018,3,30,6,0,8.0,7.0,1.0,12.4,7.0,5.51,0.0
2018,3,30,6,15,70.0,23.0,1.05,13.15,30.0,17.17,0.0
2018,3,30,6,30,132.0,39.0,1.1,13.9,53.0,28.94,18.5
2018,3,30,6,45,205.5,54.5,1.1,14.6,90.0,40.27,29.61
2018,3,30,7,0,279.0,70.0,1.1,15.3,127.0,51.42,39.88
2018,3,30,7,15,326.0,84.5,1.1,15.75,170.0,61.46,48.97
2018,3,30,7,30,373.0,99.0,1.1,16.2,213.0,71.27,57.6
2018,3,30,7,45,469.0,104.0,1.1,16.7,273.5,75.48,61.1
2018,3,30,8,0,565.0,109.0,1.1,17.2,334.0,81.83,66.36
2018,3,30,8,15,649.5,104.5,1.05,17.8,396.0,78.76,63.34
2018,3,30,8,30,734.0,100.0,1.0,18.4,458.0,76.39,60.94
2018,3,30,8,45,646.5,135.0,1.0,19.0,473.0,125.67,81.62
2018,3,30,9,0,559.0,170.0,1.0,19.6,488.0,184.57,120.98
2018,3,30,9,15,472.5,212.5,1.0,20.15,495.0,238.63,165.85
2018,3,30,9,30,386.0,255.0,1.0,20.7,502.0,282.48,204.62
2018,3,30,9,45,419.0,261.0,1.0,21.2,543.0,329.68,241.85
2018,3,30,10,0,452.0,267.0,1.0,21.7,584.0,380.77,281.9
2018,3,30,10,15,484.5,266.0,1.0,22.1,619.0,430.05,320.19
2018,3,30,10,30,517.0,265.0,1.0,22.5,654.0,482.12,359.77
2018,3,30,10,45,397.5,306.5,1.05,22.9,611.0,484.1,362.42
2018,3,30,11,0,278.0,348.0,1.1,23.3,568.0,466.36,349.78
2018,3,30,11,15,226.5,372.0,1.15,23.65,553.5,464.68,348.55
2018,3,30,11,30,175.0,396.0,1.2,24.0,539.0,465.95,348.69
2018,3,30,11,45,208.0,398.5,1.25,24.35,569.5,508.31,379.44
2018,3,30,12,0,241.0,401.0,1.3,24.7,600.0,552.82,411.11
2018,3,30,12,15,258.0,398.5,1.3,24.9,611.5,597.38,441.88
2018,3,30,12,30,275.0,396.0,1.3,25.1,623.0,627.18,462.41
2018,3,30,12,45,314.0,378.5,1.3,25.25,635.5,662.15,487.25
2018,3,30,13,0,353.0,361.0,1.3,25.4,648.0,697.12,511.9
2018,3,30,13,15,419.5,329.0,1.35,25.45,663.0,762.97,558.13
2018,3,30,13,30,486.0,297.0,1.4,25.5,678.0,811.44,592.49
2018,3,30,13,45,444.5,299.5,1.4,25.5,640.0,785.22,574.63
2018,3,30,14,0,403.0,302.0,1.4,25.5,602.0,733.35,540.74
2018,3,30,14,15,401.0,288.0,1.4,25.45,576.0,723.42,535.85
2018,3,30,14,30,399.0,274.0,1.4,25.4,550.0,711.18,529.02
2018,3,30,14,45,423.0,252.0,1.4,25.35,530.5,738.26,549.17
2018,3,30,15,0,447.0,230.0,1.4,25.3,511.0,738.92,551.68
2018,3,30,15,15,389.0,227.5,1.4,25.3,459.5,652.23,492.81
2018,3,30,15,30,331.0,225.0,1.4,25.3,408.0,590.58,450.25
2018,3,30,15,45,300.0,208.5,1.3,25.0,363.5,538.71,414.38
2018,3,30,16,0,269.0,192.0,1.2,24.7,319.0,486.7,377.61
2018,3,30,16,15,228.0,171.0,1.1,24.3,270.5,420.2,329.23
2018,3,30,16,30,187.0,150.0,1.0,23.9,222.0,335.15,265.75
2018,3,30,16,45,180.5,125.5,0.95,23.45,186.5,297.01,237.63
2018,3,30,17,0,174.0,101.0,0.9,23.0,151.0,275.41,220.97
2018,3,30,17,15,183.0,84.5,0.95,22.4,127.5,257.81,207.22
2018,3,30,17,30,192.0,68.0,1.0,21.8,104.0,239.01,191.11
2018,3,30,17,45,145.5,50.0,1.05,21.15,72.5,179.41,140.16
2018,3,30,18,0,99.0,32.0,1.1,20.5,41.0,123.83,84.13
2018,3,30,18,15,56.0,18.5,1.15,19.85,23.0,46.06,0.0
2018,3,30,18,30,13.0,5.0,1.2,19.2,5.0,0.0,0.0
2018,3,30,18,45,6.5,2.5,1.25,18.55,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,5,45,37.5,5.5,1.7,11.1,6.0,0.0,0.0
2018,3,31,6,0,75.0,11.0,1.8,11.5,12.0,8.65,0.0
2018,3,31,6,15,162.0,24.5,2.05,12.1,38.5,18.58,0.0
2018,3,31,6,30,249.0,38.0,2.3,12.7,65.0,28.83,18.76
2018,3,31,6,45,233.0,56.0,2.55,13.3,92.5,41.5,30.89
2018,3,31,7,0,217.0,74.0,2.8,13.9,120.0,53.98,42.4
2018,3,31,7,15,195.5,95.0,2.7,14.35,145.0,67.59,54.69
2018,3,31,7,30,174.0,116.0,2.6,14.8,170.0,82.21,67.6
2018,3,31,7,45,208.5,137.5,2.5,15.3,213.5,94.16,77.87
2018,3,31,8,0,243.0,159.0,2.4,15.8,257.0,107.32,89.0
2018,3,31,8,15,244.5,180.5,2.45,16.4,290.0,119.46,99.01
2018,3,31,8,30,246.0,202.0,2.5,17.0,323.0,131.09,108.42
2018,3,31,8,45,266.0,221.5,2.5,17.6,364.0,157.17,117.38
2018,3,31,9,0,286.0,241.0,2.5,18.2,405.0,196.15,142.78
2018,3,31,9,15,310.5,257.0,2.55,18.7,447.0,236.91,173.25
2018,3,31,9,30,335.0,273.0,2.6,19.2,489.0,281.06,208.2
2018,3,31,9,45,320.0,294.0,2.65,19.7,509.5,319.1,240.12
2018,3,31,10,0,305.0,315.0,2.7,20.2,530.0,355.59,270.23
2018,3,31,10,15,312.5,328.0,2.7,20.7,556.5,394.77,301.27
2018,3,31,10,30,320.0,341.0,2.7,21.2,583.0,434.67,332.19
2018,3,31,10,45,388.0,327.5,2.7,21.65,629.5,488.5,373.2
2018,3,31,11,0,456.0,314.0,2.7,22.1,676.0,555.85,423.52
2018,3,31,11,15,527.0,294.0,2.75,22.4,720.0,619.39,470.9
2018,3,31,11,30,598.0,274.0,2.8,22.7,764.0,687.14,520.62
2018,3,31,11,45,609.5,270.5,2.85,22.95,773.5,730.17,551.4
2018,3,31,12,0,621.0,267.0,2.9,23.2,783.0,769.98,579.67
2018,3,31,12,15,649.5,254.0,2.95,23.35,793.5,814.48,611.45
2018,3,31,12,30,678.0,241.0,3.0,23.5,804.0,857.77,642.05
2018,3,31,12,45,654.5,248.0,3.0,23.65,786.5,870.31,650.13
2018,3,31,13,0,631.0,255.0,3.0,23.8,769.0,878.54,655.47
2018,3,31,13,15,611.0,255.5,3.05,23.8,745.0,880.14,657.27
2018,3,31,13,30,591.0,256.0,3.1,23.8,721.0,872.39,652.97
2018,3,31,13,45,616.5,235.0,3.15,23.8,707.0,897.25,671.9
2018,3,31,14,0,642.0,214.0,3.2,23.8,693.0,913.24,684.81
2018,3,31,14,15,698.5,180.5,3.2,23.55,682.0,943.67,707.04
2018,3,31,14,30,755.0,147.0,3.2,23.3,671.0,968.23,725.3
2018,3,31,14,45,781.0,127.0,3.25,23.1,643.5,964.58,725.04
2018,3,31,15,0,807.0,107.0,3.3,22.9,616.0,964.83,727.81
2018,3,31,15,15,813.5,97.0,3.3,22.9,580.0,952.36,721.13
2018,3,31,15,30,820.0,87.0,3.3,22.9,544.0,935.67,711.77
2018,3,31,15,45,774.5,87.0,3.3,22.0,488.5,877.62,676.07
2018,3,31,16,0,729.0,87.0,3.3,21.1,433.0,817.94,638.51
2018,3,31,16,15,685.5,85.5,3.2,20.3,382.5,763.09,602.55
2018,3,31,16,30,642.0,84.0,3.1,19.5,332.0,702.63,561.3
2018,3,31,16,45,634.5,76.0,3.05,18.7,291.0,664.3,535.48
2018,3,31,17,0,627.0,68.0,3.0,17.9,250.0,624.05,506.65
2018,3,31,17,15,559.0,61.0,3.0,16.95,199.0,537.28,440.23
2018,3,31,17,30,491.0,54.0,3.0,16.0,148.0,454.16,372.97
2018,3,31,17,45,384.5,44.5,3.05,15.05,104.0,346.93,281.44
2018,3,31,18,0,278.0,35.0,3.1,14.1,60.0,247.8,181.42
2018,3,31,18,15,162.0,22.0,3.2,13.65,34.0,108.11,0.0
2018,3,31,18,30,46.0,9.0,3.3,13.2,8.0,7.08,0.0
2018,3,31,18,45,23.0,4.5,3.4,12.8,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,5,45,35.5,6.5,1.25,9.05,7.0,0.0,0.0
2018,4,1,6,0,71.0,13.0,1.3,9.5,14.0,10.23,0.0
2018,4,1,6,15,191.5,27.0,1.5,10.25,45.5,20.49,3.76
2018,4,1,6,30,312.0,41.0,1.7,11.0,77.0,33.71,23.31
2018,4,1,6,45,406.0,51.0,1.95,11.75,123.0,41.54,31.22
2018,4,1,7,0,500.0,61.0,2.2,12.5,169.0,49.43,38.64
2018,4,1,7,15,561.5,68.0,2.15,13.2,220.0,54.69,43.47
2018,4,1,7,30,623.0,75.0,2.1,13.9,271.0,59.97,48.11
2018,4,1,7,45,663.5,81.0,2.05,14.6,323.0,64.23,51.68
2018,4,1,8,0,704.0,87.0,2.0,15.3,375.0,68.43,55.1
2018,4,1,8,15,734.0,91.5,1.95,15.95,425.5,71.36,57.35
2018,4,1,8,30,764.0,96.0,1.9,16.6,476.0,80.37,64.84
2018,4,1,8,45,785.0,100.5,1.9,17.25,523.0,117.66,71.75
2018,4,1,9,0,806.0,105.0,1.9,17.9,570.0,179.27,107.4
2018,4,1,9,15,830.5,104.5,1.95,18.5,614.5,240.28,154.03
2018,4,1,9,30,855.0,104.0,2.0,19.1,659.0,303.72,207.44
2018,4,1,9,45,880.0,100.0,2.05,19.65,699.0,369.26,263.76
2018,4,1,10,0,905.0,96.0,2.1,20.2,739.0,432.96,318.17
2018,4,1,10,15,912.0,97.5,2.15,20.65,768.5,494.28,369.78
2018,4,1,10,30,919.0,99.0,2.2,21.1,798.0,554.67,418.93
2018,4,1,10,45,925.0,100.5,2.25,21.6,821.5,613.33,464.98
2018,4,1,11,0,931.0,102.0,2.3,22.1,845.0,670.45,508.31
2018,4,1,11,15,934.5,102.5,2.4,22.3,860.0,723.26,548.14
2018,4,1,11,30,938.0,103.0,2.5,22.5,875.0,773.77,585.38
2018,4,1,11,45,939.5,103.5,2.6,22.75,882.5,820.25,617.81
2018,4,1,12,0,941.0,104.0,2.7,23.0,890.0,863.84,647.1
2018,4,1,12,15,940.5,104.0,2.8,23.05,889.0,902.2,673.23
2018,4,1,12,30,940.0,104.0,2.9,23.1,888.0,937.14,697.07
2018,4,1,12,45,937.0,103.5,3.0,23.2,878.0,965.77,716.59
2018,4,1,13,0,934.0,103.0,3.1,23.3,868.0,990.55,733.67
2018,4,1,13,15,929.0,102.0,3.15,23.2,850.0,1008.96,746.85
2018,4,1,13,30,924.0,101.0,3.2,23.1,832.0,1023.28,757.53
2018,4,1,13,45,917.0,101.0,3.3,23.05,807.5,1032.59,765.37
2018,4,1,14,0,910.0,101.0,3.4,23.0,783.0,1037.78,770.7
2018,4,1,14,15,901.0,99.5,3.5,22.8,751.5,1035.18,771.51
2018,4,1,14,30,892.0,98.0,3.6,22.6,720.0,1028.51,769.82
2018,4,1,14,45,879.5,96.0,3.7,22.4,681.5,1013.75,762.83
2018,4,1,15,0,867.0,94.0,3.8,22.2,643.0,995.18,753.36
2018,4,1,15,15,803.5,104.0,3.8,22.2,586.0,949.38,723.97
2018,4,1,15,30,740.0,114.0,3.8,22.2,529.0,895.1,688.51
2018,4,1,15,45,701.0,111.5,4.0,21.35,477.0,841.83,656.36
2018,4,1,16,0,662.0,109.0,4.2,20.5,425.0,786.99,621.9
2018,4,1,16,15,683.0,94.0,4.2,19.7,388.5,770.23,613.64
2018,4,1,16,30,704.0,79.0,4.2,18.9,352.0,748.86,601.32
2018,4,1,16,45,661.0,74.5,4.25,18.1,301.5,683.1,554.83
2018,4,1,17,0,618.0,70.0,4.3,17.3,251.0,617.81,506.95
2018,4,1,17,15,548.5,63.0,4.3,16.4,200.0,530.29,438.91
2018,4,1,17,30,479.0,56.0,4.3,15.5,149.0,446.49,369.89
2018,4,1,17,45,369.5,46.0,4.35,14.6,104.5,337.36,275.89
2018,4,1,18,0,260.0,36.0,4.4,13.7,60.0,241.58,180.54
2018,4,1,18,15,149.5,22.0,4.35,13.3,34.0,130.31,0.0
2018,4,1,18,30,39.0,8.0,4.3,12.9,8.0,6.29,0.0
2018,4,1,18,45,19.5,4.0,4.25,12.5,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,35.5,7.5,2.7,9.9,8.5,0.0,0.0
2018,4,2,6,0,71.0,15.0,2.9,10.3,17.0,11.8,0.0
2018,4,2,6,15,172.5,29.5,3.0,10.75,47.0,22.26,7.21
2018,4,2,6,30,274.0,44.0,3.1,11.2,77.0,33.25,23.06
2018,4,2,6,45,307.5,58.5,3.2,11.7,112.5,43.77,33.24
2018,4,2,7,0,341.0,73.0,3.3,12.2,148.0,53.99,42.78
2018,4,2,7,15,433.0,82.0,3.35,12.75,203.5,60.94,49.14
2018,4,2,7,30,525.0,91.0,3.4,13.3,259.0,70.52,57.62
2018,4,2,7,45,502.5,108.0,3.4,13.9,291.5,78.45,64.42
2018,4,2,8,0,480.0,125.0,3.4,14.5,324.0,88.3,72.78
2018,4,2,8,15,443.0,153.0,3.3,15.1,354.5,103.96,86.04
2018,4,2,8,30,406.0,181.0,3.2,15.7,385.0,118.63,98.24
2018,4,2,8,45,425.0,196.5,3.1,16.3,427.5,149.39,107.33
2018,4,2,9,0,444.0,212.0,3.0,16.9,470.0,196.6,137.2
2018,4,2,9,15,581.5,180.0,2.95,17.4,544.0,240.77,165.89
2018,4,2,9,30,719.0,148.0,2.9,17.9,618.0,297.13,208.65
2018,4,2,9,45,805.0,121.5,2.85,18.45,674.5,359.35,260.28
2018,4,2,10,0,891.0,95.0,2.8,19.0,731.0,427.0,316.71
2018,4,2,10,15,899.0,96.5,2.75,19.4,761.0,487.82,368.38
2018,4,2,10,30,907.0,98.0,2.7,19.8,791.0,547.85,417.67
2018,4,2,10,45,913.0,98.5,2.7,20.2,813.5,604.89,463.15
2018,4,2,11,0,919.0,99.0,2.7,20.6,836.0,660.38,505.92
2018,4,2,11,15,922.5,99.5,2.7,20.95,851.0,712.43,544.93
2018,4,2,11,30,926.0,100.0,2.7,21.3,866.0,762.21,581.19
2018,4,2,11,45,927.5,100.5,2.65,21.7,873.0,807.99,612.15
2018,4,2,12,0,929.0,101.0,2.6,22.1,880.0,850.92,639.81
2018,4,2,12,15,928.5,101.0,2.6,22.3,879.0,888.66,664.5
2018,4,2,12,30,928.0,101.0,2.6,22.5,878.0,923.04,686.82
2018,4,2,12,45,925.5,101.0,2.65,22.7,869.0,952.08,705.97
2018,4,2,13,0,923.0,101.0,2.7,22.9,860.0,977.39,722.7
2018,4,2,13,15,917.5,101.0,2.7,22.95,842.5,995.98,735.08
2018,4,2,13,30,912.0,101.0,2.7,23.0,825.0,1010.55,745.0
2018,4,2,13,45,902.5,101.5,2.7,23.1,800.0,1017.66,750.05
2018,4,2,14,0,893.0,102.0,2.7,23.2,775.0,1020.67,752.65
2018,4,2,14,15,883.5,101.0,2.65,23.1,743.5,1017.97,751.82
2018,4,2,14,30,874.0,100.0,2.6,23.0,712.0,1011.28,748.59
2018,4,2,14,45,860.5,98.5,2.55,22.95,674.0,996.11,739.82
2018,4,2,15,0,847.0,97.0,2.5,22.9,636.0,990.16,737.34
2018,4,2,15,15,830.0,94.5,2.5,22.9,593.0,962.76,720.99
2018,4,2,15,30,813.0,92.0,2.5,22.9,550.0,932.03,702.54
2018,4,2,15,45,796.0,87.0,2.35,22.55,503.5,895.17,679.38
2018,4,2,16,0,779.0,82.0,2.2,22.2,457.0,855.5,654.07
2018,4,2,16,15,749.5,78.5,2.05,21.6,407.0,803.87,620.58
2018,4,2,16,30,720.0,75.0,1.9,21.0,357.0,750.74,585.27
2018,4,2,16,45,672.5,71.5,1.8,20.35,305.0,687.19,541.74
2018,4,2,17,0,625.0,68.0,1.7,19.7,253.0,619.36,493.3
2018,4,2,17,15,559.0,61.5,1.7,18.65,202.5,535.05,431.2
2018,4,2,17,30,493.0,55.0,1.7,17.6,152.0,454.22,367.74
2018,4,2,17,45,387.0,45.5,1.75,16.5,107.5,347.7,279.4
2018,4,2,18,0,281.0,36.0,1.8,15.4,63.0,249.54,186.58
2018,4,2,18,15,165.5,22.5,1.95,14.9,36.0,140.28,0.0
2018,4,2,18,30,50.0,9.0,2.1,14.4,9.0,32.32,0.0
2018,4,2,18,45,25.0,4.5,2.2,13.85,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,57.5,9.0,1.35,7.8,10.5,0.0,0.0
2018,4,3,6,0,115.0,18.0,1.3,8.3,21.0,14.16,0.0
2018,4,3,6,15,246.5,31.0,1.6,9.15,56.0,23.6,10.07
2018,4,3,6,30,378.0,44.0,1.9,10.0,91.0,36.38,26.09
2018,4,3,6,45,474.5,52.0,2.2,10.9,140.0,42.67,32.46
2018,4,3,7,0,571.0,60.0,2.5,11.8,189.0,49.16,38.57
2018,4,3,7,15,630.5,65.5,2.55,12.4,242.0,53.45,42.53
2018,4,3,7,30,690.0,71.0,2.6,13.0,295.0,57.84,46.37
2018,4,3,7,45,729.0,76.0,2.6,13.65,348.5,61.6,49.52
2018,4,3,8,0,768.0,81.0,2.6,14.3,402.0,70.64,57.25
2018,4,3,8,15,794.0,84.5,2.65,14.9,452.5,73.22,59.18
2018,4,3,8,30,820.0,88.0,2.7,15.5,503.0,75.75,61.06
2018,4,3,8,45,839.0,91.5,2.7,16.1,550.5,115.53,68.47
2018,4,3,9,0,858.0,95.0,2.7,16.7,598.0,179.52,105.91
2018,4,3,9,15,870.0,98.5,2.7,17.2,640.0,244.2,156.56
2018,4,3,9,30,882.0,102.0,2.7,17.7,682.0,313.34,215.67
2018,4,3,9,45,874.5,111.0,2.7,18.2,712.5,373.91,269.67
2018,4,3,10,0,867.0,120.0,2.7,18.7,743.0,436.16,323.96
2018,4,3,10,15,831.0,140.5,2.65,19.15,757.5,492.73,372.31
2018,4,3,10,30,795.0,161.0,2.6,19.6,772.0,543.74,414.26
2018,4,3,10,45,788.5,170.0,2.55,20.1,790.5,596.71,455.66
2018,4,3,11,0,782.0,179.0,2.5,20.6,809.0,649.84,495.5
2018,4,3,11,15,838.5,155.0,2.45,20.9,842.0,710.15,540.38
2018,4,3,11,30,895.0,131.0,2.4,21.2,875.0,766.5,581.57
2018,4,3,11,45,863.5,147.0,2.4,21.5,869.5,809.64,611.13
2018,4,3,12,0,832.0,163.0,2.4,21.8,864.0,839.56,631.16
2018,4,3,12,15,791.5,184.5,2.4,21.95,850.5,861.33,645.3
2018,4,3,12,30,751.0,206.0,2.4,22.1,837.0,887.41,662.16
2018,4,3,12,45,644.0,252.0,2.45,22.25,789.0,862.02,643.19
2018,4,3,13,0,537.0,298.0,2.5,22.4,741.0,824.19,615.94
2018,4,3,13,15,576.5,274.0,2.55,22.35,741.0,857.16,641.07
2018,4,3,13,30,616.0,250.0,2.6,22.3,741.0,894.17,668.17
2018,4,3,13,45,637.0,230.5,2.7,22.3,725.0,910.46,681.32
2018,4,3,14,0,658.0,211.0,2.8,22.3,709.0,923.17,692.12
2018,4,3,14,15,654.5,201.5,2.9,22.1,679.5,917.54,690.57
2018,4,3,14,30,651.0,192.0,3.0,21.9,650.0,908.35,686.86
2018,4,3,14,45,646.5,181.0,3.05,21.75,615.5,893.11,678.61
2018,4,3,15,0,642.0,170.0,3.1,21.6,581.0,874.45,668.08
2018,4,3,15,15,681.0,148.5,3.1,21.6,558.0,884.05,676.58
2018,4,3,15,30,720.0,127.0,3.1,21.6,535.0,888.33,681.31
2018,4,3,15,45,700.0,120.0,3.2,20.8,488.5,848.12,657.71
2018,4,3,16,0,680.0,113.0,3.3,20.0,442.0,805.55,632.11
2018,4,3,16,15,650.5,106.0,3.25,19.25,393.0,752.35,597.09
2018,4,3,16,30,621.0,99.0,3.2,18.5,344.0,698.0,560.23
2018,4,3,16,45,594.0,90.0,3.15,17.8,297.5,642.72,521.25
2018,4,3,17,0,567.0,81.0,3.1,17.1,251.0,586.96,480.25
2018,4,3,17,15,498.0,72.5,3.1,16.15,200.5,499.82,412.87
2018,4,3,17,30,429.0,64.0,3.1,15.2,150.0,416.25,344.11
2018,4,3,17,45,327.0,52.5,3.05,14.25,106.5,313.78,256.45
2018,4,3,18,0,225.0,41.0,3.0,13.3,63.0,224.81,171.62
2018,4,3,18,15,129.5,25.0,3.0,12.85,36.0,124.11,0.0
2018,4,3,18,30,34.0,9.0,3.0,12.4,9.0,24.16,0.0
2018,4,3,18,45,17.0,4.5,3.05,11.95,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
