Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,5,15,13.5,3.0,1.3,8.35,2.5,0.0,0.0
2018,4,14,5,30,27.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,4,14,5,45,121.5,19.0,1.35,9.7,27.0,14.95,0.0
2018,4,14,6,0,216.0,32.0,1.4,10.4,49.0,24.24,11.25
2018,4,14,6,15,326.5,42.5,1.55,11.05,90.0,34.78,24.66
2018,4,14,6,30,437.0,53.0,1.7,11.7,131.0,43.17,32.83
2018,4,14,6,45,509.0,61.5,1.8,12.35,181.0,49.7,39.0
2018,4,14,7,0,581.0,70.0,1.9,13.0,231.0,56.25,44.93
2018,4,14,7,15,629.5,75.5,1.8,13.7,283.0,60.25,48.4
2018,4,14,7,30,678.0,81.0,1.7,14.4,335.0,64.28,51.74
2018,4,14,7,45,713.0,85.0,1.6,15.1,387.0,67.03,53.87
2018,4,14,8,0,748.0,89.0,1.5,15.8,439.0,75.51,60.95
2018,4,14,8,15,773.0,93.0,1.4,16.55,489.0,78.16,62.84
2018,4,14,8,30,798.0,97.0,1.3,17.3,539.0,80.74,64.65
2018,4,14,8,45,817.5,99.5,1.2,18.1,585.0,123.38,72.68
2018,4,14,9,0,837.0,102.0,1.1,18.9,631.0,184.78,108.85
2018,4,14,9,15,853.0,103.0,1.05,19.5,672.5,246.44,156.16
2018,4,14,9,30,869.0,104.0,1.0,20.1,714.0,313.39,211.66
2018,4,14,9,45,882.5,104.5,0.9,20.7,750.5,375.0,263.6
2018,4,14,10,0,896.0,105.0,0.8,21.3,787.0,436.91,314.58
2018,4,14,10,15,905.0,105.5,0.8,21.6,816.5,496.83,363.28
2018,4,14,10,30,914.0,106.0,0.8,21.9,846.0,555.98,409.64
2018,4,14,10,45,921.0,106.5,0.85,22.15,869.0,613.01,453.3
2018,4,14,11,0,928.0,107.0,0.9,22.4,892.0,668.55,494.49
2018,4,14,11,15,931.0,108.0,0.95,22.6,906.0,720.13,531.83
2018,4,14,11,30,934.0,109.0,1.0,22.8,920.0,769.38,566.6
2018,4,14,11,45,935.5,108.5,1.05,23.0,926.0,813.67,596.68
2018,4,14,12,0,937.0,108.0,1.1,23.2,932.0,855.05,623.29
2018,4,14,12,15,936.5,108.0,1.25,23.3,930.0,892.13,648.67
2018,4,14,12,30,936.0,108.0,1.4,23.4,928.0,925.83,671.89
2018,4,14,12,45,933.0,108.5,1.5,23.5,918.0,954.25,691.07
2018,4,14,13,0,930.0,109.0,1.6,23.6,908.0,978.9,707.96
2018,4,14,13,15,925.5,108.0,1.75,23.6,890.0,996.78,721.63
2018,4,14,13,30,921.0,107.0,1.9,23.6,872.0,1010.63,732.9
2018,4,14,13,45,914.5,106.5,2.05,23.55,847.0,1018.98,740.93
2018,4,14,14,0,908.0,106.0,2.2,23.5,822.0,1023.24,746.49
2018,4,14,14,15,899.5,104.5,2.3,23.4,790.0,1020.38,747.17
2018,4,14,14,30,891.0,103.0,2.4,23.3,758.0,1013.49,745.41
2018,4,14,14,45,879.5,101.0,2.5,23.15,719.5,999.13,739.03
2018,4,14,15,0,868.0,99.0,2.6,23.0,681.0,981.0,730.22
2018,4,14,15,15,852.0,97.0,2.6,23.0,637.5,967.15,722.95
2018,4,14,15,30,836.0,95.0,2.6,23.0,594.0,937.33,704.99
2018,4,14,15,45,813.5,92.5,2.75,22.4,545.5,897.71,683.14
2018,4,14,16,0,791.0,90.0,2.9,21.8,497.0,855.51,658.91
2018,4,14,16,15,760.0,87.0,2.95,21.1,445.5,802.95,626.13
2018,4,14,16,30,729.0,84.0,3.0,20.4,394.0,754.11,595.07
2018,4,14,16,45,684.5,80.0,3.0,19.75,341.0,687.5,549.32
2018,4,14,17,0,640.0,76.0,3.0,19.1,288.0,621.5,502.33
2018,4,14,17,15,580.5,70.0,3.0,18.2,236.5,543.16,444.04
2018,4,14,17,30,521.0,64.0,3.0,17.3,185.0,467.7,383.8
2018,4,14,17,45,420.5,55.5,3.0,16.4,137.0,366.7,299.89
2018,4,14,18,0,320.0,47.0,3.0,15.5,89.0,274.75,219.81
2018,4,14,18,15,208.0,33.0,3.0,15.05,55.5,181.96,121.5
2018,4,14,18,30,96.0,19.0,3.0,14.6,22.0,60.75,0.0
2018,4,14,18,45,48.0,9.5,3.05,14.15,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,5,15,5.0,2.0,2.85,10.7,2.0,0.0,0.0
2018,4,15,5,30,10.0,4.0,3.0,10.9,4.0,0.0,0.0
2018,4,15,5,45,78.5,18.5,3.1,11.05,24.5,14.56,0.0
2018,4,15,6,0,147.0,33.0,3.2,11.2,45.0,24.74,12.63
2018,4,15,6,15,289.5,45.0,3.35,11.7,90.5,34.1,24.08
2018,4,15,6,30,432.0,57.0,3.5,12.2,136.0,46.31,35.57
2018,4,15,6,45,511.5,64.0,3.65,12.7,187.0,51.62,40.65
2018,4,15,7,0,591.0,71.0,3.8,13.2,238.0,57.06,45.61
2018,4,15,7,15,639.5,77.0,3.9,13.65,291.0,61.43,49.44
2018,4,15,7,30,688.0,83.0,4.0,14.1,344.0,65.79,53.13
2018,4,15,7,45,678.0,96.5,4.1,14.55,384.5,74.22,60.32
2018,4,15,8,0,668.0,110.0,4.2,15.0,425.0,82.09,66.92
2018,4,15,8,15,640.0,130.5,4.25,15.35,458.5,93.65,76.67
2018,4,15,8,30,612.0,151.0,4.3,15.7,492.0,104.43,85.64
2018,4,15,8,45,672.5,146.5,4.4,16.0,550.0,137.65,89.27
2018,4,15,9,0,733.0,142.0,4.5,16.3,608.0,192.09,121.03
2018,4,15,9,15,718.5,156.0,4.65,16.55,637.5,251.24,169.15
2018,4,15,9,30,704.0,170.0,4.8,16.8,667.0,308.39,219.47
2018,4,15,9,45,715.5,176.0,4.9,17.05,702.5,366.21,270.32
2018,4,15,10,0,727.0,182.0,5.0,17.3,738.0,424.68,321.33
2018,4,15,10,15,812.0,151.0,5.1,17.4,793.5,489.87,376.26
2018,4,15,10,30,897.0,120.0,5.2,17.5,849.0,557.68,433.02
2018,4,15,10,45,902.5,120.0,5.3,17.6,870.0,612.7,479.21
2018,4,15,11,0,908.0,120.0,5.4,17.7,891.0,666.11,523.0
2018,4,15,11,15,911.0,120.5,5.5,17.65,904.5,716.41,563.73
2018,4,15,11,30,914.0,121.0,5.6,17.6,918.0,764.43,601.96
2018,4,15,11,45,914.5,121.5,5.7,17.6,923.5,808.08,636.01
2018,4,15,12,0,915.0,122.0,5.8,17.6,929.0,848.86,665.99
2018,4,15,12,15,913.0,121.5,5.95,17.5,925.5,883.62,692.07
2018,4,15,12,30,911.0,121.0,6.1,17.4,922.0,914.97,715.78
2018,4,15,12,45,907.0,121.0,6.2,17.3,911.0,941.45,735.81
2018,4,15,13,0,903.0,121.0,6.3,17.2,900.0,964.18,753.28
2018,4,15,13,15,863.0,132.0,6.4,17.0,864.5,959.6,751.53
2018,4,15,13,30,823.0,143.0,6.5,16.8,829.0,965.58,757.67
2018,4,15,13,45,643.5,201.0,6.55,16.55,727.5,873.27,691.89
2018,4,15,14,0,464.0,259.0,6.6,16.3,626.0,755.99,602.53
2018,4,15,14,15,316.0,288.5,6.6,15.9,534.0,622.0,499.46
2018,4,15,14,30,168.0,318.0,6.6,15.5,442.0,487.2,392.39
2018,4,15,14,45,98.5,277.5,6.6,15.05,349.5,378.22,306.06
2018,4,15,15,0,29.0,237.0,6.6,14.6,257.0,246.72,199.08
2018,4,15,15,15,20.0,209.5,6.6,14.6,223.0,193.89,156.28
2018,4,15,15,30,11.0,182.0,6.6,14.6,189.0,160.8,129.13
2018,4,15,15,45,66.0,183.5,6.4,13.9,218.5,231.48,190.7
2018,4,15,16,0,121.0,185.0,6.2,13.2,248.0,304.69,253.92
2018,4,15,16,15,205.5,174.5,6.05,12.95,268.0,387.43,325.12
2018,4,15,16,30,290.0,164.0,5.9,12.7,288.0,443.4,373.92
2018,4,15,16,45,233.5,136.5,5.75,12.4,228.0,356.8,302.48
2018,4,15,17,0,177.0,109.0,5.6,12.1,168.0,272.86,231.93
2018,4,15,17,15,88.5,74.0,5.3,11.7,103.5,144.4,121.22
2018,4,15,17,30,0.0,39.0,5.0,11.3,39.0,29.78,20.09
2018,4,15,17,45,0.0,29.0,4.7,10.95,29.0,22.1,13.32
2018,4,15,18,0,0.0,19.0,4.4,10.6,19.0,14.45,6.5
2018,4,15,18,15,0.0,12.0,4.25,10.25,12.0,9.11,1.03
2018,4,15,18,30,0.0,5.0,4.1,9.9,5.0,3.93,0.0
2018,4,15,18,45,0.0,2.5,3.9,9.6,2.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,1.5,1.25,7.8,1.5,0.0,0.0
2018,4,16,5,30,0.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,1.3,8.35,9.5,7.47,0.0
2018,4,16,6,0,3.0,16.0,1.3,8.6,16.0,12.19,3.87
2018,4,16,6,15,12.5,31.0,1.55,8.95,33.0,24.01,15.62
2018,4,16,6,30,22.0,46.0,1.8,9.3,50.0,35.09,26.02
2018,4,16,6,45,27.5,54.0,2.05,9.65,60.5,41.3,31.89
2018,4,16,7,0,33.0,62.0,2.3,10.0,71.0,47.42,37.51
2018,4,16,7,15,27.0,56.0,2.45,10.15,64.5,43.53,33.97
2018,4,16,7,30,21.0,50.0,2.6,10.3,58.0,39.26,30.02
2018,4,16,7,45,10.5,36.0,2.75,10.45,40.0,28.62,20.3
2018,4,16,8,0,0.0,22.0,2.9,10.6,22.0,16.79,9.53
2018,4,16,8,15,0.0,35.0,3.05,10.65,35.0,26.78,18.47
2018,4,16,8,30,0.0,48.0,3.2,10.7,48.0,36.8,27.35
2018,4,16,8,45,20.0,128.0,3.3,10.75,141.0,95.18,74.73
2018,4,16,9,0,40.0,208.0,3.4,10.8,234.0,152.77,121.27
2018,4,16,9,15,102.5,266.0,3.5,10.75,337.5,204.26,160.54
2018,4,16,9,30,165.0,324.0,3.6,10.7,441.0,269.17,211.23
2018,4,16,9,45,254.0,328.0,3.75,10.7,518.5,316.64,247.99
2018,4,16,10,0,343.0,332.0,3.9,10.7,596.0,377.59,296.8
2018,4,16,10,15,333.5,349.0,4.0,10.7,613.0,413.55,327.51
2018,4,16,10,30,324.0,366.0,4.1,10.7,630.0,448.4,356.78
2018,4,16,10,45,268.0,388.0,4.2,10.7,610.5,459.75,366.97
2018,4,16,11,0,212.0,410.0,4.3,10.7,591.0,459.6,367.45
2018,4,16,11,15,128.5,359.5,4.35,10.75,469.5,382.06,306.69
2018,4,16,11,30,45.0,309.0,4.4,10.8,348.0,282.95,227.13
2018,4,16,11,45,88.5,340.5,4.4,10.85,418.5,359.44,289.16
2018,4,16,12,0,132.0,372.0,4.4,10.9,489.0,430.37,345.69
2018,4,16,12,15,126.0,398.0,4.4,10.9,509.5,459.28,367.81
2018,4,16,12,30,120.0,424.0,4.4,10.9,530.0,488.27,389.97
2018,4,16,12,45,150.5,414.5,4.35,10.85,546.0,516.89,413.17
2018,4,16,13,0,181.0,405.0,4.3,10.8,562.0,546.01,436.73
2018,4,16,13,15,264.0,388.5,4.3,10.8,612.0,638.48,509.62
2018,4,16,13,30,347.0,372.0,4.3,10.8,662.0,713.02,568.0
2018,4,16,13,45,273.0,359.5,4.25,10.75,583.5,638.64,510.74
2018,4,16,14,0,199.0,347.0,4.2,10.7,505.0,537.74,433.23
2018,4,16,14,15,120.5,286.0,4.2,10.7,380.5,401.83,326.52
2018,4,16,14,30,42.0,225.0,4.2,10.7,256.0,243.04,197.66
2018,4,16,14,45,60.5,219.5,4.2,10.7,261.5,257.54,211.06
2018,4,16,15,0,79.0,214.0,4.2,10.7,267.0,292.68,240.77
2018,4,16,15,15,219.0,222.0,4.2,10.7,356.5,460.92,381.0
2018,4,16,15,30,359.0,230.0,4.2,10.7,446.0,602.78,496.14
2018,4,16,15,45,494.5,179.5,4.2,10.7,451.5,691.07,568.44
2018,4,16,16,0,630.0,129.0,4.2,10.7,457.0,756.99,621.57
2018,4,16,16,15,597.0,122.0,4.0,10.6,407.5,702.43,580.45
2018,4,16,16,30,564.0,115.0,3.8,10.5,358.0,647.15,539.02
2018,4,16,16,45,479.5,110.0,3.6,10.35,298.0,543.64,457.83
2018,4,16,17,0,395.0,105.0,3.4,10.2,238.0,454.9,385.58
2018,4,16,17,15,415.5,85.5,3.05,9.8,204.0,430.48,365.99
2018,4,16,17,30,436.0,66.0,2.7,9.4,170.0,409.01,346.73
2018,4,16,17,45,370.0,56.5,2.35,9.0,129.5,329.29,276.9
2018,4,16,18,0,304.0,47.0,2.0,8.6,89.0,262.66,215.67
2018,4,16,18,15,182.5,32.0,1.9,8.3,54.0,166.46,119.85
2018,4,16,18,30,61.0,17.0,1.8,8.0,19.0,42.22,0.0
2018,4,16,18,45,30.5,8.5,1.7,7.7,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,17,5,15,18.5,4.0,0.9,5.0,4.0,0.0,0.0
2018,4,17,5,30,37.0,8.0,1.1,5.3,8.0,6.29,0.0
2018,4,17,5,45,139.5,22.0,1.3,5.65,33.0,17.31,0.0
2018,4,17,6,0,242.0,36.0,1.5,6.0,58.0,27.27,16.51
2018,4,17,6,15,342.5,48.0,1.55,6.3,101.5,36.56,27.08
2018,4,17,6,30,443.0,60.0,1.6,6.6,145.0,48.65,38.65
2018,4,17,6,45,427.0,74.5,1.65,6.85,177.0,55.85,45.55
2018,4,17,7,0,411.0,89.0,1.7,7.1,209.0,65.27,54.24
2018,4,17,7,15,388.5,109.5,1.8,7.85,240.5,77.95,65.56
2018,4,17,7,30,366.0,130.0,1.9,8.6,272.0,89.92,75.98
2018,4,17,7,45,367.0,150.5,1.95,9.35,309.5,101.6,85.94
2018,4,17,8,0,368.0,171.0,2.0,10.1,347.0,116.49,98.55
2018,4,17,8,15,290.0,206.5,2.0,10.75,354.5,134.19,113.42
2018,4,17,8,30,212.0,242.0,2.0,11.4,362.0,156.96,132.44
2018,4,17,8,45,215.0,265.5,2.05,12.0,395.5,184.98,142.48
2018,4,17,9,0,218.0,289.0,2.1,12.6,429.0,219.69,166.63
2018,4,17,9,15,245.0,305.5,2.05,13.0,472.5,251.98,190.63
2018,4,17,9,30,272.0,322.0,2.0,13.4,516.0,293.13,223.05
2018,4,17,9,45,373.0,304.0,1.9,13.8,584.0,339.76,258.29
2018,4,17,10,0,474.0,286.0,1.8,14.2,652.0,397.41,303.14
2018,4,17,10,15,640.0,225.5,1.8,14.55,738.5,465.93,356.52
2018,4,17,10,30,806.0,165.0,1.8,14.9,825.0,547.57,420.21
2018,4,17,10,45,866.0,141.5,1.75,15.2,867.5,611.57,470.08
2018,4,17,11,0,926.0,118.0,1.7,15.5,910.0,674.29,517.94
2018,4,17,11,15,929.0,119.0,1.65,15.75,924.0,725.65,555.85
2018,4,17,11,30,932.0,120.0,1.6,16.0,938.0,774.7,590.96
2018,4,17,11,45,933.5,120.0,1.6,16.2,944.0,819.26,622.35
2018,4,17,12,0,935.0,120.0,1.6,16.4,950.0,860.95,649.67
2018,4,17,12,15,934.0,120.5,1.6,16.6,948.0,897.95,673.59
2018,4,17,12,30,933.0,121.0,1.6,16.8,946.0,931.59,695.15
2018,4,17,12,45,930.5,121.0,1.55,16.95,936.0,959.9,712.57
2018,4,17,13,0,928.0,121.0,1.5,17.1,926.0,984.48,727.5
2018,4,17,13,15,922.0,121.0,1.45,17.15,907.5,1001.91,738.08
2018,4,17,13,30,916.0,121.0,1.4,17.2,889.0,1015.31,746.19
2018,4,17,13,45,907.5,121.0,1.35,17.25,863.0,1022.23,750.26
2018,4,17,14,0,899.0,121.0,1.3,17.3,837.0,1025.05,751.92
2018,4,17,14,15,882.0,121.5,1.35,17.3,801.0,1015.94,748.05
2018,4,17,14,30,865.0,122.0,1.4,17.3,765.0,1017.13,751.09
2018,4,17,14,45,809.0,132.0,1.4,17.25,709.0,972.01,723.31
2018,4,17,15,0,753.0,142.0,1.4,17.2,653.0,931.43,698.82
2018,4,17,15,15,753.0,129.0,1.4,17.2,612.5,909.15,686.14
2018,4,17,15,30,753.0,116.0,1.4,17.2,572.0,876.92,666.48
2018,4,17,15,45,756.0,106.5,1.6,16.95,533.0,854.82,656.79
2018,4,17,16,0,759.0,97.0,1.8,16.7,494.0,829.11,643.93
2018,4,17,16,15,707.0,98.0,1.75,16.4,438.5,769.35,604.05
2018,4,17,16,30,655.0,99.0,1.7,16.1,383.0,704.51,559.8
2018,4,17,16,45,545.5,101.5,1.6,15.75,317.5,594.95,480.5
2018,4,17,17,0,436.0,104.0,1.5,15.4,252.0,483.94,395.82
2018,4,17,17,15,362.5,92.0,1.45,14.5,201.0,398.67,329.46
2018,4,17,17,30,289.0,80.0,1.4,13.6,150.0,318.83,264.46
2018,4,17,17,45,247.5,64.5,1.35,12.7,114.0,261.11,215.51
2018,4,17,18,0,206.0,49.0,1.3,11.8,78.0,207.14,167.49
2018,4,17,18,15,133.5,33.0,1.4,11.35,49.0,128.03,91.99
2018,4,17,18,30,61.0,17.0,1.5,10.9,20.0,42.08,0.0
2018,4,17,18,45,30.5,8.5,1.55,10.45,10.0,6.69,0.0
2018,4,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,1.1,7.65,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,1.1,7.9,3.0,2.36,0.0
2018,4,18,5,45,0.0,10.5,1.15,8.15,10.5,7.99,0.0
2018,4,18,6,0,0.0,18.0,1.2,8.4,18.0,13.71,5.66
2018,4,18,6,15,0.0,29.0,1.3,8.8,29.0,22.13,14.08
2018,4,18,6,30,0.0,40.0,1.4,9.2,40.0,30.58,22.05
2018,4,18,6,45,0.0,57.5,1.5,9.55,57.5,43.69,34.13
2018,4,18,7,0,0.0,75.0,1.6,9.9,75.0,56.41,45.68
2018,4,18,7,15,0.0,84.5,1.6,10.1,84.5,63.61,52.11
2018,4,18,7,30,0.0,94.0,1.6,10.3,94.0,70.76,58.36
2018,4,18,7,45,0.0,103.0,1.6,10.55,103.0,77.51,64.14
2018,4,18,8,0,0.0,112.0,1.6,10.8,112.0,84.21,69.79
2018,4,18,8,15,2.5,122.5,1.6,11.15,124.0,91.94,76.26
2018,4,18,8,30,5.0,133.0,1.6,11.5,136.0,99.62,82.62
2018,4,18,8,45,7.0,164.5,1.6,11.9,169.0,122.2,97.07
2018,4,18,9,0,9.0,196.0,1.6,12.3,202.0,145.54,115.61
2018,4,18,9,15,10.5,210.5,1.6,12.6,218.0,157.92,125.16
2018,4,18,9,30,12.0,225.0,1.6,12.9,234.0,170.64,135.03
2018,4,18,9,45,44.5,278.5,1.6,13.2,313.0,218.26,171.97
2018,4,18,10,0,77.0,332.0,1.6,13.5,392.0,274.38,215.39
2018,4,18,10,15,116.0,367.5,1.6,13.7,461.0,327.34,256.09
2018,4,18,10,30,155.0,403.0,1.6,13.9,530.0,386.16,301.0
2018,4,18,10,45,156.5,413.5,1.65,14.1,545.0,411.12,320.05
2018,4,18,11,0,158.0,424.0,1.7,14.3,560.0,436.12,339.09
2018,4,18,11,15,155.0,431.5,1.75,14.4,566.5,455.8,354.02
2018,4,18,11,30,152.0,439.0,1.8,14.5,573.0,474.89,368.37
2018,4,18,11,45,161.5,442.5,1.85,14.65,585.5,499.44,386.87
2018,4,18,12,0,171.0,446.0,1.9,14.8,598.0,524.21,405.39
2018,4,18,12,15,165.0,443.5,1.95,15.0,590.0,530.85,410.18
2018,4,18,12,30,159.0,441.0,2.0,15.2,582.0,536.1,414.07
2018,4,18,12,45,124.5,428.5,2.1,15.4,538.0,505.21,390.87
2018,4,18,13,0,90.0,416.0,2.2,15.6,494.0,451.74,350.9
2018,4,18,13,15,126.5,407.5,2.3,15.75,515.0,505.2,392.51
2018,4,18,13,30,163.0,399.0,2.4,15.9,536.0,539.69,419.44
2018,4,18,13,45,188.5,386.0,2.45,16.05,540.0,558.96,434.82
2018,4,18,14,0,214.0,373.0,2.5,16.2,544.0,577.5,449.82
2018,4,18,14,15,250.0,355.0,2.6,16.2,547.0,623.41,485.37
2018,4,18,14,30,286.0,337.0,2.7,16.2,550.0,644.93,503.3
2018,4,18,14,45,367.0,291.0,2.75,16.15,550.0,678.45,531.85
2018,4,18,15,0,448.0,245.0,2.8,16.1,550.0,732.03,574.32
2018,4,18,15,15,562.5,193.5,2.8,16.1,551.5,783.96,616.18
2018,4,18,15,30,677.0,142.0,2.8,16.1,553.0,839.52,657.78
2018,4,18,15,45,735.5,116.5,2.8,15.75,530.5,851.67,668.72
2018,4,18,16,0,794.0,91.0,2.8,15.4,508.0,851.96,671.73
2018,4,18,16,15,794.0,83.0,2.7,15.0,464.5,820.72,651.57
2018,4,18,16,30,794.0,75.0,2.6,14.6,421.0,786.15,628.89
2018,4,18,16,45,760.0,70.5,2.5,14.25,367.5,725.22,585.97
2018,4,18,17,0,726.0,66.0,2.4,13.9,314.0,663.88,541.56
2018,4,18,17,15,674.0,60.5,2.15,13.0,260.5,588.33,484.71
2018,4,18,17,30,622.0,55.0,1.9,12.1,207.0,520.17,430.43
2018,4,18,17,45,540.5,48.5,1.7,11.15,157.5,430.46,355.52
2018,4,18,18,0,459.0,42.0,1.5,10.2,108.0,346.97,282.23
2018,4,18,18,15,321.0,32.0,1.55,9.7,69.0,237.33,176.87
2018,4,18,18,30,183.0,22.0,1.6,9.2,30.0,128.08,0.0
2018,4,18,18,45,91.5,11.0,1.65,8.65,15.0,46.65,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,5,15,35.0,5.0,1.55,5.45,5.0,0.0,0.0
2018,4,19,5,30,70.0,10.0,1.7,6.3,10.0,7.87,0.0
2018,4,19,5,45,206.0,22.0,1.85,7.15,39.0,18.28,0.0
2018,4,19,6,0,342.0,34.0,2.0,8.0,68.0,28.19,17.99
2018,4,19,6,15,440.5,42.0,2.25,8.85,113.0,34.65,25.23
2018,4,19,6,30,539.0,50.0,2.5,9.7,158.0,41.29,31.63
2018,4,19,6,45,599.0,57.0,2.8,10.5,209.5,46.89,36.86
2018,4,19,7,0,659.0,64.0,3.1,11.3,261.0,52.49,41.88
2018,4,19,7,15,700.5,69.0,3.2,11.95,314.0,61.02,49.4
2018,4,19,7,30,742.0,74.0,3.3,12.6,367.0,65.14,52.82
2018,4,19,7,45,771.0,78.0,3.45,13.25,419.5,68.24,55.27
2018,4,19,8,0,800.0,82.0,3.6,13.9,472.0,71.29,57.63
2018,4,19,8,15,821.5,85.0,3.65,14.4,521.5,73.42,59.18
2018,4,19,8,30,843.0,88.0,3.7,14.9,571.0,75.49,60.66
2018,4,19,8,45,858.0,91.5,3.75,15.4,617.0,129.28,76.75
2018,4,19,9,0,873.0,95.0,3.8,15.9,663.0,191.94,114.81
2018,4,19,9,15,887.0,97.0,3.8,16.3,705.0,254.69,164.56
2018,4,19,9,30,901.0,99.0,3.8,16.7,747.0,318.32,219.76
2018,4,19,9,45,913.0,99.0,3.8,17.05,783.0,380.48,275.11
2018,4,19,10,0,925.0,99.0,3.8,17.4,819.0,442.68,329.91
2018,4,19,10,15,932.0,100.5,3.85,17.7,848.0,503.54,382.53
2018,4,19,10,30,939.0,102.0,3.9,18.0,877.0,563.39,432.76
2018,4,19,10,45,942.5,103.0,3.9,18.3,898.0,619.62,478.59
2018,4,19,11,0,946.0,104.0,3.9,18.6,919.0,673.95,521.53
2018,4,19,11,15,948.0,105.0,3.9,18.75,932.0,725.18,561.22
2018,4,19,11,30,950.0,106.0,3.9,18.9,945.0,773.95,598.07
2018,4,19,11,45,951.0,106.0,3.95,19.1,950.5,818.44,630.54
2018,4,19,12,0,952.0,106.0,4.0,19.3,956.0,859.96,659.18
2018,4,19,12,15,950.5,106.5,4.0,19.4,953.5,896.72,684.33
2018,4,19,12,30,949.0,107.0,4.0,19.5,951.0,930.01,707.01
2018,4,19,12,45,789.0,181.0,4.0,19.6,877.5,899.93,685.9
2018,4,19,13,0,629.0,255.0,4.0,19.7,804.0,856.49,653.67
2018,4,19,13,15,673.0,227.0,3.9,19.8,804.0,891.44,679.68
2018,4,19,13,30,717.0,199.0,3.8,19.9,804.0,923.04,701.79
2018,4,19,13,45,819.5,150.5,3.75,19.95,822.5,978.2,739.71
2018,4,19,14,0,922.0,102.0,3.7,20.0,841.0,1024.48,771.1
2018,4,19,14,15,914.0,100.5,3.6,20.0,809.0,1021.84,769.35
2018,4,19,14,30,906.0,99.0,3.5,20.0,777.0,1015.13,765.42
2018,4,19,14,45,894.0,98.0,3.45,19.95,738.5,1001.09,757.22
2018,4,19,15,0,882.0,97.0,3.4,19.9,700.0,983.27,746.63
2018,4,19,15,15,867.5,94.5,3.4,19.9,656.0,957.73,731.07
2018,4,19,15,30,853.0,92.0,3.4,19.9,612.0,940.33,721.19
2018,4,19,15,45,832.0,89.5,3.1,19.75,563.5,901.8,694.91
2018,4,19,16,0,811.0,87.0,2.8,19.6,515.0,860.63,666.73
2018,4,19,16,15,783.0,84.0,2.6,19.2,463.5,810.41,633.14
2018,4,19,16,30,755.0,81.0,2.4,18.8,412.0,758.6,597.84
2018,4,19,16,45,716.5,76.5,2.15,18.4,359.0,695.38,553.03
2018,4,19,17,0,678.0,72.0,1.9,18.0,306.0,637.16,510.77
2018,4,19,17,15,623.0,67.0,1.85,17.05,254.0,562.53,456.58
2018,4,19,17,30,568.0,62.0,1.8,16.1,202.0,490.43,400.37
2018,4,19,17,45,482.5,54.0,1.75,15.1,153.0,398.75,325.57
2018,4,19,18,0,397.0,46.0,1.7,14.1,104.0,313.71,252.69
2018,4,19,18,15,272.0,34.0,1.85,13.55,66.5,212.23,158.04
2018,4,19,18,30,147.0,22.0,2.0,13.0,29.0,111.32,0.0
2018,4,19,18,45,73.5,11.0,2.1,12.5,14.5,39.01,0.0
2018,4,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,5,15,32.0,4.5,1.15,8.0,5.0,0.0,0.0
2018,4,20,5,30,64.0,9.0,1.1,8.7,10.0,7.08,0.0
2018,4,20,5,45,190.0,22.5,1.05,9.4,39.5,18.59,0.0
2018,4,20,6,0,316.0,36.0,1.0,10.1,69.0,29.7,19.42
2018,4,20,6,15,414.5,45.0,1.1,10.75,114.0,36.88,27.09
2018,4,20,6,30,513.0,54.0,1.2,11.4,159.0,44.18,34.05
2018,4,20,6,45,577.5,60.0,1.25,12.05,210.0,48.91,38.47
2018,4,20,7,0,642.0,66.0,1.3,12.7,261.0,53.72,42.77
2018,4,20,7,15,685.0,70.5,1.4,13.6,313.5,57.19,45.67
2018,4,20,7,30,728.0,75.0,1.5,14.5,366.0,65.62,52.84
2018,4,20,7,45,759.0,79.0,1.65,15.35,418.5,68.71,55.2
2018,4,20,8,0,790.0,83.0,1.8,16.2,471.0,71.76,57.47
2018,4,20,8,15,812.0,86.0,1.9,16.8,520.5,73.85,58.95
2018,4,20,8,30,834.0,89.0,2.0,17.4,570.0,75.88,60.36
2018,4,20,8,45,850.5,91.5,2.1,18.0,615.5,128.92,75.69
2018,4,20,9,0,867.0,94.0,2.2,18.6,661.0,190.55,112.42
2018,4,20,9,15,880.0,94.5,2.3,19.05,701.0,251.58,160.04
2018,4,20,9,30,893.0,95.0,2.4,19.5,741.0,313.3,212.81
2018,4,20,9,45,906.0,95.0,2.5,19.95,777.0,375.1,266.76
2018,4,20,10,0,919.0,95.0,2.6,20.4,813.0,437.07,320.26
2018,4,20,10,15,925.5,96.5,2.7,20.85,841.5,497.17,371.09
2018,4,20,10,30,932.0,98.0,2.8,21.3,870.0,556.22,419.5
2018,4,20,10,45,935.0,99.0,2.9,21.75,890.0,611.61,463.67
2018,4,20,11,0,938.0,100.0,3.0,22.2,910.0,665.06,505.02
2018,4,20,11,15,940.0,100.5,3.05,22.45,923.0,715.3,543.06
2018,4,20,11,30,942.0,101.0,3.1,22.7,936.0,763.08,578.36
2018,4,20,11,45,942.0,102.0,3.15,23.0,941.5,807.14,609.48
2018,4,20,12,0,942.0,103.0,3.2,23.3,947.0,848.22,636.89
2018,4,20,12,15,941.5,103.0,3.2,23.45,945.0,884.83,661.16
2018,4,20,12,30,941.0,103.0,3.2,23.6,943.0,918.07,683.04
2018,4,20,12,45,937.5,102.5,3.25,23.7,931.5,944.62,700.89
2018,4,20,13,0,934.0,102.0,3.3,23.8,920.0,967.35,716.28
2018,4,20,13,15,929.5,102.0,3.35,23.8,902.0,985.73,729.18
2018,4,20,13,30,925.0,102.0,3.4,23.8,884.0,1000.13,739.59
2018,4,20,13,45,918.0,101.0,3.45,23.85,858.5,1007.04,745.08
2018,4,20,14,0,911.0,100.0,3.5,23.9,833.0,1009.85,748.07
2018,4,20,14,15,902.5,99.0,3.55,23.75,801.0,1007.12,748.15
2018,4,20,14,30,894.0,98.0,3.6,23.6,769.0,1000.39,745.75
2018,4,20,14,45,882.0,96.5,3.7,23.5,730.5,985.78,738.41
2018,4,20,15,0,870.0,95.0,3.8,23.4,692.0,967.44,728.64
2018,4,20,15,15,855.0,93.5,3.8,23.4,649.0,942.67,713.61
2018,4,20,15,30,840.0,92.0,3.8,23.4,606.0,926.09,704.27
2018,4,20,15,45,820.0,89.0,3.95,22.65,558.0,888.16,682.84
2018,4,20,16,0,800.0,86.0,4.1,21.9,510.0,847.61,659.12
2018,4,20,16,15,774.0,82.5,4.1,21.15,459.5,798.9,628.2
2018,4,20,16,30,748.0,79.0,4.1,20.4,409.0,748.56,595.28
2018,4,20,16,45,712.5,75.0,4.1,19.7,357.5,688.71,554.06
2018,4,20,17,0,677.0,71.0,4.1,19.0,306.0,633.35,514.83
2018,4,20,17,15,626.0,65.0,4.0,18.0,254.0,560.56,460.58
2018,4,20,17,30,575.0,59.0,3.9,17.0,202.0,490.11,404.45
2018,4,20,17,45,498.0,51.0,3.8,16.0,154.0,403.87,332.56
2018,4,20,18,0,421.0,43.0,3.7,15.0,106.0,323.76,262.57
2018,4,20,18,15,297.0,32.0,3.65,14.35,68.0,223.26,168.54
2018,4,20,18,30,173.0,21.0,3.6,13.7,30.0,122.17,0.0
2018,4,20,18,45,86.5,10.5,3.55,13.05,15.0,43.79,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,21,5,15,34.0,5.0,1.25,8.3,5.5,0.0,0.0
2018,4,21,5,30,68.0,10.0,1.4,9.0,11.0,7.87,0.0
2018,4,21,5,45,195.0,23.0,1.5,9.75,41.0,18.96,0.0
2018,4,21,6,0,322.0,36.0,1.6,10.5,71.0,29.65,19.57
2018,4,21,6,15,415.0,45.0,1.6,11.15,115.5,36.82,27.03
2018,4,21,6,30,508.0,54.0,1.6,11.8,160.0,44.08,33.93
2018,4,21,6,45,570.0,61.0,1.6,12.45,211.0,49.54,38.99
2018,4,21,7,0,632.0,68.0,1.6,13.1,262.0,55.02,43.85
2018,4,21,7,15,673.5,73.0,1.5,13.7,314.0,58.76,47.03
2018,4,21,7,30,715.0,78.0,1.4,14.3,366.0,67.63,54.64
2018,4,21,7,45,745.0,81.5,1.3,14.9,417.5,70.23,56.61
2018,4,21,8,0,775.0,85.0,1.2,15.5,469.0,72.81,58.53
2018,4,21,8,15,797.0,88.5,1.25,16.15,518.0,75.17,60.21
2018,4,21,8,30,819.0,92.0,1.3,16.8,567.0,77.45,61.82
2018,4,21,8,45,835.5,94.5,1.3,17.45,612.0,122.43,70.81
2018,4,21,9,0,852.0,97.0,1.3,18.1,657.0,190.49,112.89
2018,4,21,9,15,866.0,98.5,1.35,18.8,698.0,251.41,159.94
2018,4,21,9,30,880.0,100.0,1.4,19.5,739.0,313.19,211.94
2018,4,21,9,45,892.0,100.5,1.4,20.15,774.5,374.22,264.23
2018,4,21,10,0,904.0,101.0,1.4,20.8,810.0,435.33,315.71
2018,4,21,10,15,911.5,101.5,1.45,21.4,838.0,494.25,364.32
2018,4,21,10,30,919.0,102.0,1.5,22.0,866.0,552.21,410.51
2018,4,21,10,45,924.5,102.5,1.55,22.6,887.5,607.85,453.37
2018,4,21,11,0,930.0,103.0,1.6,23.2,909.0,661.84,493.54
2018,4,21,11,15,933.0,103.5,1.6,23.65,922.5,712.29,529.86
2018,4,21,11,30,936.0,104.0,1.6,24.1,936.0,760.41,563.42
2018,4,21,11,45,937.5,104.0,1.65,24.5,942.0,804.43,593.39
2018,4,21,12,0,939.0,104.0,1.7,24.9,948.0,845.57,619.68
2018,4,21,12,15,938.5,104.0,1.7,25.05,945.5,882.0,642.77
2018,4,21,12,30,938.0,104.0,1.7,25.2,943.0,915.07,663.57
2018,4,21,12,45,936.5,103.0,1.7,25.4,933.0,942.79,680.74
2018,4,21,13,0,935.0,102.0,1.7,25.6,923.0,966.78,695.56
2018,4,21,13,15,931.0,102.0,1.7,25.65,905.5,985.58,707.57
2018,4,21,13,30,927.0,102.0,1.7,25.7,888.0,1000.41,717.21
2018,4,21,13,45,906.0,108.0,1.7,25.8,858.0,1000.95,717.87
2018,4,21,14,0,885.0,114.0,1.7,25.9,828.0,997.3,716.2
2018,4,21,14,15,862.5,118.0,1.75,25.85,791.0,986.11,711.03
2018,4,21,14,30,840.0,122.0,1.8,25.8,754.0,985.22,712.6
2018,4,21,14,45,845.0,113.0,1.8,25.75,721.5,979.12,710.22
2018,4,21,15,0,850.0,104.0,1.8,25.7,689.0,956.23,697.22
2018,4,21,15,15,834.5,101.5,1.8,25.7,646.0,942.42,690.19
2018,4,21,15,30,819.0,99.0,1.8,25.7,603.0,912.73,672.72
2018,4,21,15,45,771.0,104.0,1.8,25.45,548.5,858.66,639.68
2018,4,21,16,0,723.0,109.0,1.8,25.2,494.0,809.0,609.19
2018,4,21,16,15,722.0,97.5,1.8,24.75,450.0,774.51,588.92
2018,4,21,16,30,721.0,86.0,1.8,24.3,406.0,736.93,565.86
2018,4,21,16,45,696.0,79.5,1.8,23.9,357.0,683.62,530.79
2018,4,21,17,0,671.0,73.0,1.8,23.5,308.0,629.57,494.05
2018,4,21,17,15,621.5,67.0,1.7,22.35,256.5,558.18,443.57
2018,4,21,17,30,572.0,61.0,1.6,21.2,205.0,488.98,390.96
2018,4,21,17,45,498.0,53.0,1.55,20.05,157.5,404.82,324.04
2018,4,21,18,0,424.0,45.0,1.5,18.9,110.0,326.37,258.3
2018,4,21,18,15,292.5,33.5,1.65,18.15,70.5,221.36,165.08
2018,4,21,18,30,161.0,22.0,1.8,17.4,31.0,118.11,0.0
2018,4,21,18,45,80.5,11.0,1.95,16.7,15.5,41.54,0.0
2018,4,21,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,5,15,31.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,4,22,5,30,63.0,11.0,1.3,9.9,12.0,8.65,0.0
2018,4,22,5,45,188.0,26.0,1.4,10.6,44.0,19.75,2.35
2018,4,22,6,0,313.0,41.0,1.5,11.3,76.0,33.79,23.22
2018,4,22,6,15,412.0,50.0,1.55,11.9,122.0,40.83,30.53
2018,4,22,6,30,511.0,59.0,1.6,12.5,168.0,48.01,37.36
2018,4,22,6,45,577.5,66.0,1.65,13.1,220.5,53.39,42.33
2018,4,22,7,0,644.0,73.0,1.7,13.7,273.0,58.82,47.13
2018,4,22,7,15,665.0,81.0,1.65,14.55,320.5,64.29,51.76
2018,4,22,7,30,686.0,89.0,1.6,15.4,368.0,69.53,56.05
2018,4,22,7,45,687.5,100.5,1.5,16.25,411.5,76.52,61.78
2018,4,22,8,0,689.0,112.0,1.4,17.1,455.0,83.07,67.01
2018,4,22,8,15,696.0,122.0,1.35,17.75,498.5,88.33,71.12
2018,4,22,8,30,703.0,132.0,1.3,18.4,542.0,93.24,74.87
2018,4,22,8,45,688.0,149.5,1.25,19.05,577.0,140.66,89.21
2018,4,22,9,0,673.0,167.0,1.2,19.7,612.0,199.67,126.78
2018,4,22,9,15,760.5,146.5,1.2,20.2,678.5,252.35,163.85
2018,4,22,9,30,848.0,126.0,1.2,20.7,745.0,318.68,215.75
2018,4,22,9,45,851.5,132.0,1.25,21.15,778.0,380.51,268.31
2018,4,22,10,0,855.0,138.0,1.3,21.6,811.0,441.7,319.52
2018,4,22,10,15,755.5,191.5,1.35,21.95,801.5,489.99,360.75
2018,4,22,10,30,656.0,245.0,1.4,22.3,792.0,528.42,392.22
2018,4,22,10,45,570.0,292.0,1.45,22.65,776.0,557.92,415.3
2018,4,22,11,0,484.0,339.0,1.5,23.0,760.0,578.57,430.61
2018,4,22,11,15,465.0,351.0,1.5,23.35,760.5,608.21,451.75
2018,4,22,11,30,446.0,363.0,1.5,23.7,761.0,635.04,470.23
2018,4,22,11,45,455.5,364.0,1.55,24.05,772.5,671.74,495.86
2018,4,22,12,0,465.0,365.0,1.6,24.4,784.0,707.54,520.41
2018,4,22,12,15,486.5,356.5,1.6,24.7,794.0,744.16,545.25
2018,4,22,12,30,508.0,348.0,1.6,25.0,804.0,779.76,569.09
2018,4,22,12,45,608.0,294.5,1.65,25.3,834.0,845.0,614.68
2018,4,22,13,0,708.0,241.0,1.7,25.6,864.0,912.14,660.57
2018,4,22,13,15,808.0,182.0,1.7,25.75,879.5,960.23,691.73
2018,4,22,13,30,908.0,123.0,1.7,25.9,895.0,1001.47,717.51
2018,4,22,13,45,902.0,121.0,1.7,26.05,869.5,1008.47,721.79
2018,4,22,14,0,896.0,119.0,1.7,26.2,844.0,1011.4,724.05
2018,4,22,14,15,845.5,135.0,1.7,26.2,797.5,999.95,717.88
2018,4,22,14,30,795.0,151.0,1.7,26.2,751.0,969.91,700.16
2018,4,22,14,45,762.0,150.5,1.7,26.15,702.5,944.63,685.78
2018,4,22,15,0,729.0,150.0,1.7,26.1,654.0,908.16,664.03
2018,4,22,15,15,749.5,131.0,1.7,26.1,620.5,898.96,660.0
2018,4,22,15,30,770.0,112.0,1.7,26.1,587.0,879.61,649.1
2018,4,22,15,45,764.5,106.5,1.6,25.95,547.0,853.65,633.17
2018,4,22,16,0,759.0,101.0,1.5,25.8,507.0,824.55,615.14
2018,4,22,16,15,740.0,96.0,1.4,25.5,460.0,786.42,591.2
2018,4,22,16,30,721.0,91.0,1.3,25.2,413.0,741.36,562.17
2018,4,22,16,45,673.0,86.0,1.25,24.95,357.0,671.54,515.52
2018,4,22,17,0,625.0,81.0,1.2,24.7,301.0,602.69,468.22
2018,4,22,17,15,539.0,77.5,1.15,23.55,245.0,509.73,401.69
2018,4,22,17,30,453.0,74.0,1.1,22.4,189.0,421.64,335.17
2018,4,22,17,45,416.0,61.5,1.1,21.25,148.5,361.17,287.44
2018,4,22,18,0,379.0,49.0,1.1,20.1,108.0,303.22,238.63
2018,4,22,18,15,262.5,36.5,1.15,19.45,70.0,207.26,154.41
2018,4,22,18,30,146.0,24.0,1.2,18.8,32.0,114.14,6.52
2018,4,22,18,45,73.0,12.0,1.3,18.1,16.0,39.11,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,5,15,20.0,6.5,1.0,12.45,7.0,0.0,0.0
2018,4,23,5,30,40.0,13.0,1.0,12.9,14.0,10.23,0.0
2018,4,23,5,45,107.0,28.0,1.0,13.3,38.5,20.83,5.1
2018,4,23,6,0,174.0,43.0,1.0,13.7,63.0,32.03,21.68
2018,4,23,6,15,235.5,57.0,1.1,14.2,99.0,42.21,31.51
2018,4,23,6,30,297.0,71.0,1.2,14.7,135.0,52.23,40.78
2018,4,23,6,45,335.5,85.5,1.3,15.2,176.5,62.18,49.74
2018,4,23,7,0,374.0,100.0,1.4,15.7,218.0,71.85,58.22
2018,4,23,7,15,466.0,107.5,1.4,16.4,281.0,77.59,63.01
2018,4,23,7,30,558.0,115.0,1.4,17.1,344.0,85.59,69.62
2018,4,23,7,45,634.0,112.0,1.4,17.8,405.0,83.22,67.15
2018,4,23,8,0,710.0,109.0,1.4,18.5,466.0,81.44,65.2
2018,4,23,8,15,735.0,113.5,1.4,19.1,515.0,83.71,66.77
2018,4,23,8,30,760.0,118.0,1.4,19.7,564.0,85.9,68.25
2018,4,23,8,45,779.5,121.0,1.4,20.3,609.5,136.14,82.51
2018,4,23,9,0,799.0,124.0,1.4,20.9,655.0,194.98,117.32
2018,4,23,9,15,819.0,124.0,1.3,21.5,697.0,253.9,161.92
2018,4,23,9,30,839.0,124.0,1.2,22.1,739.0,314.59,211.74
2018,4,23,9,45,859.5,120.0,1.1,22.7,775.5,376.47,263.09
2018,4,23,10,0,880.0,116.0,1.0,23.3,812.0,435.97,311.75
2018,4,23,10,15,887.0,117.5,0.95,23.9,840.0,494.06,358.14
2018,4,23,10,30,894.0,119.0,0.9,24.5,868.0,551.2,401.91
2018,4,23,10,45,899.0,120.0,0.9,25.1,889.0,605.67,442.39
2018,4,23,11,0,904.0,121.0,0.9,25.7,910.0,658.52,480.16
2018,4,23,11,15,906.5,122.5,0.95,25.9,923.5,708.27,515.82
2018,4,23,11,30,909.0,124.0,1.0,26.1,937.0,755.75,549.03
2018,4,23,11,45,909.0,124.5,1.1,26.35,941.5,798.09,578.62
2018,4,23,12,0,909.0,125.0,1.2,26.6,946.0,837.56,604.57
2018,4,23,12,15,907.5,125.0,1.25,26.7,943.0,872.33,626.89
2018,4,23,12,30,906.0,125.0,1.3,26.8,940.0,903.79,647.08
2018,4,23,12,45,902.5,125.0,1.4,26.85,929.5,930.03,664.83
2018,4,23,13,0,899.0,125.0,1.5,26.9,919.0,952.61,680.38
2018,4,23,13,15,895.0,124.0,1.5,26.9,901.0,970.03,691.57
2018,4,23,13,30,891.0,123.0,1.5,26.9,883.0,983.59,700.47
2018,4,23,13,45,884.0,122.5,1.55,26.95,858.0,990.83,706.19
2018,4,23,14,0,877.0,122.0,1.6,27.0,833.0,994.12,709.64
2018,4,23,14,15,868.0,120.0,1.65,26.9,801.0,990.0,709.05
2018,4,23,14,30,859.0,118.0,1.7,26.8,769.0,981.98,706.19
2018,4,23,14,45,847.5,115.5,1.7,26.7,731.0,980.65,707.06
2018,4,23,15,0,836.0,113.0,1.7,26.6,693.0,961.82,696.86
2018,4,23,15,15,820.0,110.5,1.7,26.6,649.5,935.14,681.54
2018,4,23,15,30,804.0,108.0,1.7,26.6,606.0,905.22,664.13
2018,4,23,15,45,784.0,104.5,1.75,26.25,559.0,867.49,642.89
2018,4,23,16,0,764.0,101.0,1.8,25.9,512.0,827.2,619.56
2018,4,23,16,15,736.5,97.0,1.85,25.45,461.5,782.76,593.06
2018,4,23,16,30,709.0,93.0,1.9,25.0,411.0,731.99,561.37
2018,4,23,16,45,672.0,88.0,1.95,24.55,359.5,671.44,521.63
2018,4,23,17,0,635.0,83.0,2.0,24.1,308.0,611.02,480.49
2018,4,23,17,15,582.0,76.0,2.0,22.95,256.5,537.4,427.86
2018,4,23,17,30,529.0,69.0,2.0,21.8,205.0,466.26,373.92
2018,4,23,17,45,451.5,60.0,2.0,20.6,157.5,380.77,305.84
2018,4,23,18,0,374.0,51.0,2.0,19.4,110.0,301.18,239.35
2018,4,23,18,15,259.0,37.0,2.25,18.65,71.0,204.9,154.87
2018,4,23,18,30,144.0,23.0,2.5,17.9,32.0,111.92,21.14
2018,4,23,18,45,72.0,11.5,2.7,17.2,16.0,38.16,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
