Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.5,1.95,12.4,10.5,0.0,0.0
2018,6,22,5,0,125.0,17.0,2.1,12.8,21.0,13.38,0.0
2018,6,22,5,15,246.0,28.0,2.2,13.45,52.5,23.1,10.06
2018,6,22,5,30,367.0,39.0,2.3,14.1,84.0,32.15,21.9
2018,6,22,5,45,453.5,46.5,2.4,14.75,127.0,38.16,27.9
2018,6,22,6,0,540.0,54.0,2.5,15.4,170.0,44.29,33.63
2018,6,22,6,15,597.0,59.5,2.4,16.25,218.5,48.66,37.6
2018,6,22,6,30,654.0,65.0,2.3,17.1,267.0,53.09,41.43
2018,6,22,6,45,694.0,69.0,2.25,17.95,318.0,60.85,48.05
2018,6,22,7,0,734.0,73.0,2.2,18.8,369.0,64.19,50.66
2018,6,22,7,15,763.0,76.5,2.1,19.95,420.0,66.95,52.64
2018,6,22,7,30,792.0,80.0,2.0,21.1,471.0,69.66,54.54
2018,6,22,7,45,814.0,83.0,1.85,22.3,521.0,71.83,55.91
2018,6,22,8,0,836.0,86.0,1.7,23.5,571.0,73.92,57.2
2018,6,22,8,15,852.5,88.5,1.7,24.55,618.0,84.17,65.31
2018,6,22,8,30,869.0,91.0,1.7,25.6,665.0,86.2,66.5
2018,6,22,8,45,882.0,93.0,1.7,26.7,708.5,97.28,64.12
2018,6,22,9,0,895.0,95.0,1.7,27.8,752.0,155.5,84.94
2018,6,22,9,15,904.0,97.0,1.75,28.85,790.5,214.06,122.28
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,272.89,167.18
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,331.24,214.45
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,389.05,261.5
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,445.28,306.76
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,500.53,349.95
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,552.77,389.49
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,603.39,426.44
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,651.8,461.83
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,698.02,494.77
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,740.45,524.12
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,780.29,551.07
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,815.5,575.18
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,847.62,596.15
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,874.45,613.77
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,897.73,629.19
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,916.44,642.81
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,931.37,654.15
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,941.13,661.89
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,947.01,667.31
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,945.76,668.87
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,940.62,668.07
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,927.15,661.71
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,910.22,653.17
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,890.19,641.47
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,866.83,627.61
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,846.68,618.89
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,813.3,600.95
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,778.07,580.21
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,740.31,557.35
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,692.83,527.34
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,644.18,495.26
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,587.6,455.77
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,534.02,416.99
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,470.29,368.89
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,408.91,320.68
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,338.5,263.74
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,273.45,209.26
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,199.4,146.9
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,136.11,87.61
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,69.67,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,15.5,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,12.59,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,21.46,8.42
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,29.78,19.27
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,35.12,24.47
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,40.62,29.44
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,44.4,32.79
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,52.19,39.42
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,55.32,41.92
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,58.48,44.36
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,61.43,46.56
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,64.33,48.68
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,73.68,56.13
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,75.93,57.62
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,77.94,58.91
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,79.83,60.1
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,90.02,57.89
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,148.19,78.15
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,206.64,115.2
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,265.31,160.08
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,323.91,207.98
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,381.99,255.96
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,437.91,301.79
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,492.77,345.64
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,545.86,386.87
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,597.35,425.6
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,645.84,461.5
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,692.14,494.9
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,735.43,525.22
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,776.12,553.06
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,812.57,577.43
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,845.98,598.87
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,874.93,617.26
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,900.42,633.42
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,920.94,646.46
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,937.68,657.17
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,943.48,661.19
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,945.28,662.85
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,936.08,657.69
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,923.07,650.26
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,926.22,653.55
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,924.54,653.77
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,905.34,642.74
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,882.65,629.59
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,860.64,617.33
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,834.98,602.64
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,797.01,579.67
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,756.74,554.93
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,717.0,530.18
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,668.39,498.81
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,611.13,460.43
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,554.05,420.59
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,488.25,372.78
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,427.15,326.41
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,355.79,271.17
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,289.82,217.67
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,212.26,153.93
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,145.42,92.56
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,75.02,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,18.06,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,10.23,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,20.74,7.87
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,31.53,21.03
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,42.17,31.01
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,52.68,40.58
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,61.59,48.52
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,70.37,56.12
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,75.96,60.77
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,83.63,67.09
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,87.12,69.69
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,90.52,72.15
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,92.37,73.26
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,94.15,74.32
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,95.62,75.15
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,96.97,75.89
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,104.71,81.93
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,165.46,98.99
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,217.65,132.63
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,271.67,174.62
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,324.95,219.05
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,381.9,267.2
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,435.06,312.74
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,487.53,356.92
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,537.91,398.43
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,587.1,437.99
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,633.48,474.69
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,678.05,509.23
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,719.61,541.02
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,759.03,570.71
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,793.14,596.18
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,824.45,618.62
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,852.37,637.98
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,877.08,655.14
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,895.87,668.65
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,911.07,679.8
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,919.94,686.72
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,925.05,691.21
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,924.16,692.26
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,919.56,690.91
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,921.62,694.18
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,906.91,685.87
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,885.89,672.58
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,861.66,657.07
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,829.35,638.24
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,794.49,617.28
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,757.19,593.14
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,713.76,564.1
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,661.29,527.02
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,608.44,488.53
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,549.65,444.12
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,491.77,399.17
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,426.6,347.04
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,359.29,291.71
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,293.05,235.57
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,232.39,182.9
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,168.24,127.05
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,112.96,74.51
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,58.31,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,12.47,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,11.8,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,21.23,8.03
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,31.14,20.88
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,37.25,26.99
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,43.1,32.51
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,57.2,45.11
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,73.79,59.7
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,89.47,73.25
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,101.88,83.71
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,111.64,91.72
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,118.95,97.51
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,112.61,91.6
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,110.82,89.61
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,108.35,87.04
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,105.46,84.15
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,106.57,84.67
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,148.96,84.81
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,212.08,127.02
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,268.08,171.19
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,323.35,217.92
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,379.3,266.01
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,434.1,313.29
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,488.0,358.89
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,539.44,401.31
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,589.35,441.33
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,636.76,478.82
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,682.05,513.86
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,723.63,545.39
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,762.7,574.47
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,798.31,600.9
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,831.03,623.97
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,858.99,643.47
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,883.58,660.69
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,902.95,674.81
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,918.59,686.5
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,929.14,694.84
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,935.84,700.71
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,936.85,703.26
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,934.01,703.32
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,925.09,698.85
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,912.47,691.94
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,893.54,680.16
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,871.25,666.08
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,843.62,650.55
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,813.1,632.76
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,776.95,610.07
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,746.26,591.09
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,699.29,559.36
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,651.01,525.93
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,596.95,485.55
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,542.86,443.79
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,482.16,395.25
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,421.49,344.95
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,352.87,286.18
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,289.07,229.72
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,215.85,164.9
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,151.99,102.09
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,79.05,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,20.01,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,13.38,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,21.71,8.1
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,32.89,22.47
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,39.99,29.54
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,47.13,36.24
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,52.46,41.13
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,57.79,45.82
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,61.06,48.55
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,64.33,51.2
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,72.96,58.43
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,76.16,60.83
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,78.06,62.1
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,79.91,63.31
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,81.24,64.07
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,82.5,64.78
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,99.21,78.46
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,156.49,89.37
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,214.29,126.97
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,272.33,172.77
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,329.89,221.53
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,386.8,270.39
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,442.38,317.8
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,497.13,363.49
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,549.04,405.87
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,599.64,446.05
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,647.82,483.7
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,693.95,518.9
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,736.71,550.82
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,777.07,580.55
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,813.33,607.39
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,846.67,630.77
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,876.02,651.32
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,901.98,669.6
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,922.3,684.71
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,938.83,697.39
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,950.56,706.96
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,958.33,714.01
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,959.4,716.92
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,956.48,717.27
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,948.14,714.02
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,935.91,708.19
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,917.6,696.91
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,895.82,683.28
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,868.24,668.89
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,837.56,652.05
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,800.77,628.56
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,761.58,602.97
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,715.93,572.1
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,675.21,544.36
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,620.57,503.91
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,565.71,461.57
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,503.73,411.95
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,443.18,361.63
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,373.16,301.81
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,310.53,246.16
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,234.99,179.18
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,169.08,113.61
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,88.63,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,23.9,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,6.29,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,17.23,4.96
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,30.25,20.16
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,36.86,26.75
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,43.7,33.16
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,47.75,36.91
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,51.88,40.57
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,59.58,47.24
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,62.97,50.01
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,65.44,51.88
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,67.88,53.7
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,69.81,55.04
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,79.81,63.3
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,81.77,64.62
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,83.6,65.84
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,91.14,71.85
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,150.1,83.59
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,209.98,122.9
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,269.65,170.53
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,328.62,221.23
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,386.04,271.34
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,441.51,319.43
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,495.97,365.75
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,548.53,409.46
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,599.62,450.89
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,647.28,489.22
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,692.82,525.13
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,735.4,558.07
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,775.48,588.61
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,811.02,615.87
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,843.56,639.55
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,870.46,659.33
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,893.86,676.76
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,913.19,691.49
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,928.78,703.74
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,940.09,713.16
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,947.52,720.05
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,948.32,722.75
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,945.22,722.87
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,937.32,719.88
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,925.64,714.32
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,906.36,702.03
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,883.67,687.36
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,854.98,670.85
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,823.34,651.94
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,785.58,627.2
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,753.33,606.26
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,707.14,574.23
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,659.57,540.49
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,603.63,497.6
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,547.76,453.45
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,485.77,402.79
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,423.79,350.47
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,353.83,289.73
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,288.97,231.72
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,213.38,164.4
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,147.82,100.28
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,77.14,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,19.05,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,12.59,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,21.92,7.42
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,31.84,21.44
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,40.94,30.25
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,47.62,36.54
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,52.49,41.03
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,57.4,45.37
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,61.35,48.7
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,65.27,51.9
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,67.59,53.64
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,75.65,60.31
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,77.55,61.59
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,79.4,62.84
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,80.71,63.59
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,81.94,64.29
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,96.87,76.51
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,152.68,87.44
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,209.01,123.75
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,265.81,168.46
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,321.8,215.89
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,377.61,263.9
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,432.49,310.89
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,486.42,356.06
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,537.5,397.88
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,586.98,437.28
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,633.71,473.93
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,678.37,508.14
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,719.12,538.69
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,757.3,566.77
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,792.71,592.48
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,825.3,614.68
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,853.96,634.29
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,879.33,651.75
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,898.78,665.63
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,914.54,677.13
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,925.21,685.69
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,932.05,691.82
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,932.3,694.18
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,928.72,694.09
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,919.52,690.08
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,906.66,683.65
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,888.05,672.17
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,866.13,658.43
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,838.39,644.1
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,807.81,627.4
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,779.36,610.56
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,739.9,585.27
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,693.28,554.07
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,645.42,521.0
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,589.83,479.6
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,534.38,436.93
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,473.83,388.6
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,413.23,338.46
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,343.83,279.12
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,279.59,222.47
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,205.84,157.48
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,141.95,95.67
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,73.96,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,17.82,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,12.59,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,21.07,6.44
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,28.91,18.9
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,34.62,24.7
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,40.47,30.2
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,44.23,33.62
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,52.02,40.43
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,55.15,42.99
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,58.32,45.48
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,60.92,47.34
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,63.49,49.13
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,73.12,56.89
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,75.71,58.58
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,77.43,59.59
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,79.03,60.51
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,85.28,65.24
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,143.63,76.97
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,202.29,113.78
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,261.18,158.99
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,319.39,207.13
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,376.8,255.26
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,432.42,301.54
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,486.91,345.82
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,539.22,387.1
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,589.87,425.84
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,638.14,462.48
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,684.24,496.67
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,725.85,527.11
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,764.81,555.14
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,800.34,579.92
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,832.81,601.57
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,859.18,619.49
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,882.0,635.14
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,902.01,649.32
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,918.33,661.34
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,929.03,669.81
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,935.87,675.89
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,936.57,678.32
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,933.41,678.35
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,925.09,675.39
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,913.06,670.02
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,894.34,658.78
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,872.27,645.32
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,843.79,629.82
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,812.42,612.11
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,775.15,589.33
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,743.41,570.15
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,697.79,540.42
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,650.86,509.1
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,596.49,470.3
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,542.06,429.98
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,480.3,382.39
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,422.76,336.2
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,354.26,279.62
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,290.61,225.17
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,217.0,161.97
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,153.04,100.8
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,79.93,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,20.45,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,11.8,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,19.49,4.84
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,26.68,16.55
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,31.76,21.63
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,40.09,29.11
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,44.28,32.85
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,48.53,36.49
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,51.43,38.84
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,54.36,41.13
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,63.5,48.6
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,66.88,51.09
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,69.67,53.05
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,72.35,54.9
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,74.14,56.01
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,75.83,57.03
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,81.26,61.08
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,139.97,72.8
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,199.06,109.21
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,258.38,154.03
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,317.42,201.96
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,375.83,249.97
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,432.51,296.19
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,488.1,340.37
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,540.78,381.25
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,591.65,419.52
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,639.94,455.26
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,685.96,488.46
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,728.46,518.38
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,768.28,545.82
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,803.5,569.41
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,835.52,590.11
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,863.1,607.68
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,887.11,622.98
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,906.82,635.86
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,922.78,646.47
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,929.55,651.5
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,932.39,654.22
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,923.42,649.84
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,910.68,643.21
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,911.98,645.43
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,908.55,644.65
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,895.02,637.22
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,877.57,627.38
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,848.17,612.1
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,815.92,594.67
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,777.34,572.69
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,744.55,554.21
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,695.25,523.83
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,645.05,492.04
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,587.44,453.35
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,532.87,415.06
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,464.56,364.56
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,399.51,314.29
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,328.09,256.69
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,262.42,201.87
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,189.06,140.18
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,125.34,81.8
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,64.83,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,14.39,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,8.65,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,18.22,3.71
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,28.06,17.85
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,37.84,27.15
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,47.56,36.04
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,56.73,44.24
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,63.15,49.84
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,68.18,54.07
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,73.13,58.1
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,76.36,60.55
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,79.51,62.88
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,81.79,64.42
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,83.98,65.87
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,85.6,66.87
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,94.54,73.99
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,98.39,76.79
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,152.24,88.75
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,205.84,122.38
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,261.25,165.01
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,320.53,213.74
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,375.84,260.45
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,429.75,306.56
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,482.6,350.9
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,533.12,392.27
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,581.84,431.11
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,627.97,467.55
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,671.96,501.6
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,712.04,532.06
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,749.49,560.07
2018,7,1,12,15,877.0,142.0,5.6,29.55,987.5,782.35,584.89
2018,7,1,12,30,872.0,145.0,5.7,29.5,985.0,812.27,606.93
2018,7,1,12,45,860.0,150.5,5.8,29.45,973.5,835.34,623.55
2018,7,1,13,0,848.0,156.0,5.9,29.4,962.0,854.93,637.85
2018,7,1,13,15,842.5,156.0,6.0,29.15,946.0,887.1,661.49
2018,7,1,13,30,837.0,156.0,6.1,28.9,930.0,901.2,672.71
2018,7,1,13,45,827.5,157.0,6.15,28.65,906.5,908.99,679.56
2018,7,1,14,0,818.0,158.0,6.2,28.4,883.0,913.04,683.98
2018,7,1,14,15,809.0,157.0,6.2,28.05,854.5,911.95,685.01
2018,7,1,14,30,800.0,156.0,6.2,27.7,826.0,907.2,683.65
2018,7,1,14,45,788.5,153.5,6.25,27.35,791.0,895.16,677.55
2018,7,1,15,0,777.0,151.0,6.3,27.0,756.0,879.68,669.1
2018,7,1,15,15,763.5,148.0,6.3,27.0,717.0,858.63,655.59
2018,7,1,15,30,750.0,145.0,6.3,27.0,678.0,840.72,644.37
2018,7,1,15,45,732.5,141.0,6.15,26.1,634.5,809.21,625.05
2018,7,1,16,0,715.0,137.0,6.0,25.2,591.0,775.24,603.78
2018,7,1,16,15,691.5,132.5,5.95,24.6,544.0,733.67,576.29
2018,7,1,16,30,668.0,128.0,5.9,24.0,497.0,690.52,546.81
2018,7,1,16,45,637.5,123.0,5.8,23.35,448.5,640.32,510.93
2018,7,1,17,0,607.0,118.0,5.7,22.7,400.0,589.67,473.86
2018,7,1,17,15,568.5,111.0,5.6,22.05,351.0,531.49,429.95
2018,7,1,17,30,530.0,104.0,5.5,21.4,302.0,474.31,385.59
2018,7,1,17,45,478.5,95.0,5.4,20.75,253.5,403.01,328.71
2018,7,1,18,0,427.0,86.0,5.3,20.1,205.0,342.37,278.66
2018,7,1,18,15,364.5,73.5,5.15,19.5,161.0,276.4,222.88
2018,7,1,18,30,302.0,61.0,5.0,18.9,117.0,216.08,170.68
2018,7,1,18,45,226.0,46.0,4.85,18.3,81.0,153.9,116.65
2018,7,1,19,0,150.0,31.0,4.7,17.7,45.0,99.91,66.12
2018,7,1,19,15,87.5,18.5,4.7,17.35,25.5,51.48,0.0
2018,7,1,19,30,25.0,6.0,4.7,17.0,6.0,10.16,0.0
2018,7,1,19,45,12.5,3.0,4.65,16.65,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
