Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,30,654.0,205.0,3.1,26.0,700.0,274.99,182.72
2018,7,31,9,45,665.0,209.5,3.1,26.8,733.0,326.69,224.73
2018,7,31,10,0,676.0,214.0,3.1,27.6,766.0,379.09,267.6
2018,7,31,10,15,689.5,215.5,3.2,28.2,795.5,430.93,309.76
2018,7,31,10,30,703.0,217.0,3.3,28.8,825.0,483.21,351.31
2018,7,31,10,45,718.5,214.0,3.4,29.45,849.0,533.47,390.27
2018,7,31,11,0,734.0,211.0,3.5,30.1,873.0,583.68,428.15
2018,7,31,11,15,741.5,210.5,3.55,30.55,888.5,630.61,462.89
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,676.28,495.87
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,719.47,526.58
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,754.23,551.13
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,791.02,577.21
2018,7,31,12,30,782.0,196.0,4.0,32.2,930.0,825.51,601.41
2018,7,31,12,45,795.5,186.0,4.1,32.35,927.0,857.43,623.64
2018,7,31,13,0,809.0,176.0,4.2,32.5,924.0,886.54,643.11
2018,7,31,13,15,805.5,174.0,4.3,32.35,908.5,904.64,656.13
2018,7,31,13,30,802.0,172.0,4.4,32.2,893.0,919.13,666.95
2018,7,31,13,45,796.5,169.0,4.5,32.05,870.5,927.18,673.65
2018,7,31,14,0,791.0,166.0,4.6,31.9,848.0,931.46,678.05
2018,7,31,14,15,784.5,163.0,4.65,31.55,820.0,931.05,679.81
2018,7,31,14,30,778.0,160.0,4.7,31.2,792.0,926.95,679.33
2018,7,31,14,45,769.5,156.0,4.75,30.8,758.5,916.32,674.85
2018,7,31,15,0,761.0,152.0,4.8,30.4,725.0,902.15,668.08
2018,7,31,15,15,746.0,148.5,4.8,30.4,684.5,886.41,658.88
2018,7,31,15,30,731.0,145.0,4.8,30.4,644.0,860.19,642.56
2018,7,31,15,45,718.5,138.5,4.9,29.25,601.5,830.05,627.06
2018,7,31,16,0,706.0,132.0,5.0,28.1,559.0,797.2,609.27
2018,7,31,16,15,688.0,125.0,5.0,27.15,512.5,756.61,584.5
2018,7,31,16,30,670.0,118.0,5.0,26.2,466.0,714.11,557.79
2018,7,31,16,45,645.5,110.0,5.05,25.25,417.5,663.73,524.71
2018,7,31,17,0,621.0,102.0,5.1,24.3,369.0,612.51,489.48
2018,7,31,17,15,584.5,94.5,5.05,23.25,320.0,552.79,445.87
2018,7,31,17,30,548.0,87.0,5.0,22.2,271.0,493.93,401.3
2018,7,31,17,45,501.5,78.0,4.95,21.2,224.0,428.53,349.58
2018,7,31,18,0,455.0,69.0,4.9,20.2,177.0,365.81,297.92
2018,7,31,18,15,384.0,58.0,4.85,19.45,134.0,288.02,231.91
2018,7,31,18,30,313.0,47.0,4.8,18.7,91.0,222.38,174.0
2018,7,31,18,45,216.5,33.0,4.75,17.95,58.0,150.23,104.85
2018,7,31,19,0,120.0,19.0,4.7,17.2,25.0,75.36,0.0
2018,7,31,19,15,60.0,9.5,4.6,16.9,12.5,25.65,0.0
2018,7,31,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,5,15,61.0,10.0,3.75,14.0,13.0,7.87,0.0
2018,8,1,5,30,122.0,20.0,3.8,14.5,26.0,15.17,0.0
2018,8,1,5,45,220.5,34.0,3.85,15.05,60.0,25.79,15.22
2018,8,1,6,0,319.0,48.0,3.9,15.6,94.0,36.44,25.94
2018,8,1,6,15,390.5,58.5,3.8,16.35,137.5,44.47,33.47
2018,8,1,6,30,462.0,69.0,3.7,17.1,181.0,54.83,42.8
2018,8,1,6,45,515.5,76.5,3.6,17.85,229.0,60.13,47.46
2018,8,1,7,0,569.0,84.0,3.5,18.6,277.0,65.4,51.91
2018,8,1,7,15,609.0,89.5,3.45,19.25,327.0,68.96,54.76
2018,8,1,7,30,649.0,95.0,3.4,19.9,377.0,72.48,57.5
2018,8,1,7,45,681.0,99.5,3.35,20.6,427.5,75.13,59.42
2018,8,1,8,0,713.0,104.0,3.3,21.3,478.0,77.73,61.25
2018,8,1,8,15,736.0,107.0,3.3,22.15,525.0,85.76,67.63
2018,8,1,8,30,759.0,110.0,3.3,23.0,572.0,87.15,68.34
2018,8,1,8,45,778.0,112.0,3.3,23.8,616.5,91.0,71.13
2018,8,1,9,0,797.0,114.0,3.3,24.6,661.0,146.75,84.08
2018,8,1,9,15,810.5,117.0,3.35,25.35,701.5,204.32,121.4
2018,8,1,9,30,824.0,120.0,3.4,26.1,742.0,263.01,167.26
2018,8,1,9,45,834.0,121.5,3.5,26.8,776.0,324.49,218.32
2018,8,1,10,0,844.0,123.0,3.6,27.5,810.0,380.93,266.06
2018,8,1,10,15,855.0,123.0,3.75,28.0,840.0,436.6,312.84
2018,8,1,10,30,866.0,123.0,3.9,28.5,870.0,491.92,358.27
2018,8,1,10,45,876.0,121.5,4.0,29.0,893.5,545.1,400.81
2018,8,1,11,0,886.0,120.0,4.1,29.5,917.0,597.31,441.38
2018,8,1,11,15,891.5,119.0,4.25,29.7,932.5,645.92,478.91
2018,8,1,11,30,897.0,118.0,4.4,29.9,948.0,692.69,514.24
2018,8,1,11,45,902.0,117.0,4.55,30.1,957.0,737.05,547.13
2018,8,1,12,0,907.0,116.0,4.7,30.3,966.0,779.13,577.99
2018,8,1,12,15,906.5,116.5,4.8,30.25,966.0,815.67,603.83
2018,8,1,12,30,906.0,117.0,4.9,30.2,966.0,849.2,627.25
2018,8,1,12,45,904.5,117.0,5.0,30.15,958.5,878.29,647.69
2018,8,1,13,0,903.0,117.0,5.1,30.1,951.0,903.99,665.92
2018,8,1,13,15,900.5,116.5,5.15,29.9,936.5,924.84,681.09
2018,8,1,13,30,898.0,116.0,5.2,29.7,922.0,942.0,693.92
2018,8,1,13,45,894.0,114.5,5.25,29.5,900.0,953.07,702.81
2018,8,1,14,0,890.0,113.0,5.3,29.3,878.0,960.26,709.28
2018,8,1,14,15,883.5,111.0,5.3,28.95,849.0,960.72,711.47
2018,8,1,14,30,877.0,109.0,5.3,28.6,820.0,957.28,711.21
2018,8,1,14,45,869.0,106.5,5.3,28.2,785.0,948.08,707.33
2018,8,1,15,0,861.0,104.0,5.3,27.8,750.0,935.14,701.01
2018,8,1,15,15,849.0,102.0,5.3,27.8,710.0,915.39,688.97
2018,8,1,15,30,837.0,100.0,5.3,27.8,670.0,892.3,674.68
2018,8,1,15,45,821.5,97.0,5.3,26.75,625.0,872.47,665.51
2018,8,1,16,0,806.0,94.0,5.3,25.7,580.0,838.62,646.24
2018,8,1,16,15,778.0,93.0,5.3,25.05,530.0,793.8,617.72
2018,8,1,16,30,750.0,92.0,5.3,24.4,480.0,747.27,587.42
2018,8,1,16,45,728.0,87.0,5.3,23.75,431.5,699.68,555.63
2018,8,1,17,0,706.0,82.0,5.3,23.1,383.0,654.39,524.76
2018,8,1,17,15,665.5,77.5,5.25,22.3,332.0,592.13,479.57
2018,8,1,17,30,625.0,73.0,5.2,21.5,281.0,530.89,432.64
2018,8,1,17,45,566.0,67.5,5.2,20.7,231.0,458.35,374.87
2018,8,1,18,0,507.0,62.0,5.2,19.9,181.0,389.41,317.73
2018,8,1,18,15,425.0,53.0,5.1,19.15,136.0,308.88,249.02
2018,8,1,18,30,343.0,44.0,5.0,18.4,91.0,235.59,184.42
2018,8,1,18,45,229.0,31.0,4.9,17.6,57.0,153.47,105.44
2018,8,1,19,0,115.0,18.0,4.8,16.8,23.0,55.36,0.0
2018,8,1,19,15,57.5,9.0,4.8,16.45,11.5,24.55,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,5,15,43.5,9.5,3.8,13.15,11.5,7.47,0.0
2018,8,2,5,30,87.0,19.0,3.9,13.6,23.0,14.36,0.0
2018,8,2,5,45,169.5,35.0,3.95,14.05,55.0,26.29,15.48
2018,8,2,6,0,252.0,51.0,4.0,14.5,87.0,38.12,27.48
2018,8,2,6,15,321.0,65.0,3.95,15.1,130.0,48.37,37.05
2018,8,2,6,30,390.0,79.0,3.9,15.7,173.0,58.5,46.27
2018,8,2,6,45,447.5,89.5,3.9,16.25,221.5,66.06,52.99
2018,8,2,7,0,505.0,100.0,3.9,16.8,270.0,73.52,59.43
2018,8,2,7,15,548.5,107.0,3.95,17.55,320.0,80.6,65.33
2018,8,2,7,30,592.0,114.0,4.0,18.3,370.0,84.69,68.48
2018,8,2,7,45,630.0,118.0,4.05,19.0,420.5,86.53,69.65
2018,8,2,8,0,668.0,122.0,4.1,19.7,471.0,88.4,70.82
2018,8,2,8,15,694.0,126.0,4.15,20.55,519.0,89.98,71.69
2018,8,2,8,30,720.0,130.0,4.2,21.4,567.0,91.5,72.5
2018,8,2,8,45,744.0,131.5,4.25,22.25,613.0,95.34,75.26
2018,8,2,9,0,768.0,133.0,4.3,23.1,659.0,157.2,93.8
2018,8,2,9,15,785.0,135.5,4.4,23.75,700.5,213.48,130.6
2018,8,2,9,30,802.0,138.0,4.5,24.4,742.0,271.36,176.14
2018,8,2,9,45,817.5,137.5,4.55,25.05,778.0,328.1,223.84
2018,8,2,10,0,833.0,137.0,4.6,25.7,814.0,385.65,272.76
2018,8,2,10,15,843.0,137.5,4.65,26.15,843.5,442.26,320.7
2018,8,2,10,30,853.0,138.0,4.7,26.6,873.0,497.47,366.47
2018,8,2,10,45,863.5,137.0,4.75,27.05,897.0,550.92,409.68
2018,8,2,11,0,874.0,136.0,4.8,27.5,921.0,603.5,450.99
2018,8,2,11,15,879.5,136.0,4.85,27.75,937.0,652.62,489.03
2018,8,2,11,30,885.0,136.0,4.9,28.0,953.0,699.95,524.84
2018,8,2,11,45,889.5,134.5,4.95,28.25,961.5,743.48,557.17
2018,8,2,12,0,894.0,133.0,5.0,28.5,970.0,784.71,587.22
2018,8,2,12,15,899.0,130.5,5.05,28.5,971.5,823.02,614.58
2018,8,2,12,30,904.0,128.0,5.1,28.5,973.0,858.61,639.22
2018,8,2,12,45,910.0,123.0,5.2,28.55,968.0,889.97,661.1
2018,8,2,13,0,916.0,118.0,5.3,28.6,963.0,918.1,680.83
2018,8,2,13,15,914.5,116.5,5.4,28.45,948.0,939.25,696.48
2018,8,2,13,30,913.0,115.0,5.5,28.3,933.0,956.66,709.75
2018,8,2,13,45,912.5,112.0,5.55,28.1,912.5,969.74,720.09
2018,8,2,14,0,912.0,109.0,5.6,27.9,892.0,978.88,727.93
2018,8,2,14,15,908.0,106.5,5.65,27.55,863.5,981.24,731.78
2018,8,2,14,30,904.0,104.0,5.7,27.2,835.0,979.61,733.1
2018,8,2,14,45,899.0,100.5,5.7,26.8,800.5,972.01,730.33
2018,8,2,15,0,894.0,97.0,5.7,26.4,766.0,960.5,725.0
2018,8,2,15,15,882.5,95.0,5.7,26.4,725.0,940.73,712.88
2018,8,2,15,30,871.0,93.0,5.7,26.4,684.0,917.47,698.41
2018,8,2,15,45,860.0,89.5,5.7,25.05,640.0,889.67,684.46
2018,8,2,16,0,849.0,86.0,5.7,23.7,596.0,858.73,667.99
2018,8,2,16,15,831.5,83.0,5.65,23.0,547.5,829.18,650.28
2018,8,2,16,30,814.0,80.0,5.6,22.3,499.0,787.45,623.31
2018,8,2,16,45,787.0,76.5,5.6,21.65,447.5,735.51,588.28
2018,8,2,17,0,760.0,73.0,5.6,21.0,396.0,682.48,551.5
2018,8,2,17,15,720.0,70.0,5.55,20.25,343.5,619.97,506.29
2018,8,2,17,30,680.0,67.0,5.5,19.5,291.0,561.64,461.4
2018,8,2,17,45,620.0,62.0,5.4,18.8,239.0,486.63,400.88
2018,8,2,18,0,560.0,57.0,5.3,18.1,187.0,415.31,341.03
2018,8,2,18,15,472.5,49.5,5.15,17.5,140.5,330.91,268.29
2018,8,2,18,30,385.0,42.0,5.0,16.9,94.0,254.13,199.79
2018,8,2,18,45,257.0,30.5,4.85,16.3,59.0,165.66,112.12
2018,8,2,19,0,129.0,19.0,4.7,15.7,24.0,61.27,0.0
2018,8,2,19,15,64.5,9.5,4.6,15.45,12.0,7.47,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.5,2.45,12.45,6.5,4.33,0.0
2018,8,3,5,30,34.0,11.0,2.6,12.9,13.0,8.56,0.0
2018,8,3,5,45,69.0,28.0,2.8,13.35,36.5,21.08,11.14
2018,8,3,6,0,104.0,45.0,3.0,13.8,60.0,33.31,23.36
2018,8,3,6,15,141.0,69.0,2.9,14.35,97.5,49.83,38.44
2018,8,3,6,30,178.0,93.0,2.8,14.9,135.0,65.87,52.92
2018,8,3,6,45,209.5,117.0,2.7,15.45,178.5,81.41,66.69
2018,8,3,7,0,241.0,141.0,2.6,16.0,222.0,96.49,79.76
2018,8,3,7,15,271.5,163.0,2.45,16.6,268.5,109.96,91.12
2018,8,3,7,30,302.0,185.0,2.3,17.2,315.0,123.02,101.87
2018,8,3,7,45,330.0,202.5,2.2,17.85,360.5,133.16,109.92
2018,8,3,8,0,358.0,220.0,2.1,18.5,406.0,142.95,117.54
2018,8,3,8,15,381.5,236.5,2.0,19.25,452.0,151.76,124.16
2018,8,3,8,30,405.0,253.0,1.9,20.0,498.0,160.2,130.39
2018,8,3,8,45,426.0,265.0,1.85,20.8,540.0,161.97,131.04
2018,8,3,9,0,447.0,277.0,1.8,21.6,582.0,205.4,142.8
2018,8,3,9,15,492.0,273.5,1.8,22.65,628.0,246.57,168.15
2018,8,3,9,30,537.0,270.0,1.8,23.7,674.0,292.74,201.61
2018,8,3,9,45,609.5,246.0,1.85,24.75,724.5,338.15,235.83
2018,8,3,10,0,682.0,222.0,1.9,25.8,775.0,390.05,276.08
2018,8,3,10,15,692.5,224.5,1.95,26.65,803.0,442.1,317.77
2018,8,3,10,30,703.0,227.0,2.0,27.5,831.0,494.3,358.4
2018,8,3,10,45,712.5,226.5,2.05,28.4,852.5,543.74,395.75
2018,8,3,11,0,722.0,226.0,2.1,29.3,874.0,592.62,431.48
2018,8,3,11,15,727.0,227.5,2.15,30.0,889.0,639.47,464.98
2018,8,3,11,30,732.0,229.0,2.2,30.7,904.0,684.95,496.54
2018,8,3,11,45,735.0,229.5,2.25,31.4,911.5,726.61,524.71
2018,8,3,12,0,738.0,230.0,2.3,32.1,919.0,766.25,550.85
2018,8,3,12,15,730.5,234.5,2.4,32.75,916.5,798.77,572.03
2018,8,3,12,30,723.0,239.0,2.5,33.4,914.0,828.23,590.87
2018,8,3,12,45,705.0,248.0,2.55,34.0,901.5,849.49,603.72
2018,8,3,13,0,687.0,257.0,2.6,34.6,889.0,866.93,613.98
2018,8,3,13,15,678.5,256.5,2.75,34.8,872.0,880.79,623.91
2018,8,3,13,30,670.0,256.0,2.9,35.0,855.0,891.12,631.58
2018,8,3,13,45,656.0,256.0,3.0,35.2,830.5,893.21,633.6
2018,8,3,14,0,642.0,256.0,3.1,35.4,806.0,891.66,633.36
2018,8,3,14,15,629.5,252.5,3.25,35.2,776.5,884.84,631.24
2018,8,3,14,30,617.0,249.0,3.4,35.0,747.0,874.59,626.9
2018,8,3,14,45,599.0,245.0,3.55,34.8,711.0,855.35,616.59
2018,8,3,15,0,581.0,241.0,3.7,34.6,675.0,827.18,600.42
2018,8,3,15,15,564.5,233.5,3.7,34.6,636.0,800.5,583.9
2018,8,3,15,30,548.0,226.0,3.7,34.6,597.0,771.45,565.65
2018,8,3,15,45,527.0,216.5,3.95,33.55,553.5,734.14,544.83
2018,8,3,16,0,506.0,207.0,4.2,32.5,510.0,695.18,522.16
2018,8,3,16,15,483.0,194.5,4.35,31.6,464.0,650.02,493.8
2018,8,3,16,30,460.0,182.0,4.5,30.7,418.0,603.97,463.94
2018,8,3,16,45,434.5,167.5,4.6,29.75,372.0,553.28,429.8
2018,8,3,17,0,409.0,153.0,4.7,28.8,326.0,502.57,394.55
2018,8,3,17,15,374.0,137.0,4.7,27.7,279.0,443.83,351.79
2018,8,3,17,30,339.0,121.0,4.7,26.6,232.0,371.46,297.13
2018,8,3,17,45,297.5,102.5,4.75,25.5,187.5,310.62,249.33
2018,8,3,18,0,256.0,84.0,4.8,24.4,143.0,252.79,202.21
2018,8,3,18,15,203.0,64.0,4.65,23.5,103.5,190.22,149.65
2018,8,3,18,30,150.0,44.0,4.5,22.6,64.0,132.15,99.84
2018,8,3,18,45,97.0,27.5,4.4,21.7,38.5,83.12,51.29
2018,8,3,19,0,44.0,11.0,4.3,20.8,13.0,24.49,0.0
2018,8,3,19,15,22.0,5.5,4.2,20.4,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,1.45,15.65,4.5,3.15,0.0
2018,8,4,5,30,23.0,8.0,1.7,16.1,9.0,6.29,0.0
2018,8,4,5,45,50.0,21.5,1.9,16.5,27.5,16.43,7.11
2018,8,4,6,0,77.0,35.0,2.1,16.9,46.0,26.34,17.02
2018,8,4,6,15,106.0,57.5,2.25,17.2,79.0,42.88,31.91
2018,8,4,6,30,135.0,80.0,2.4,17.5,112.0,58.37,45.79
2018,8,4,6,45,162.5,106.0,2.55,17.75,153.5,75.52,60.94
2018,8,4,7,0,190.0,132.0,2.7,18.0,195.0,92.21,75.43
2018,8,4,7,15,214.0,156.0,2.75,18.6,238.5,105.05,86.2
2018,8,4,7,30,238.0,180.0,2.8,19.2,282.0,119.08,97.79
2018,8,4,7,45,260.5,201.0,2.8,19.8,325.5,130.95,107.31
2018,8,4,8,0,283.0,222.0,2.8,20.4,369.0,142.37,116.32
2018,8,4,8,15,301.5,242.0,2.85,21.3,412.0,152.71,124.16
2018,8,4,8,30,320.0,262.0,2.9,22.2,455.0,162.6,131.52
2018,8,4,8,45,336.5,279.0,2.95,23.1,495.5,173.59,139.69
2018,8,4,9,0,353.0,296.0,3.0,24.0,536.0,213.51,151.34
2018,8,4,9,15,430.0,283.0,3.1,25.4,593.0,242.95,166.85
2018,8,4,9,30,507.0,270.0,3.2,26.8,650.0,287.02,197.19
2018,8,4,9,45,645.5,213.5,3.3,28.15,721.0,328.23,225.91
2018,8,4,10,0,784.0,157.0,3.4,29.5,792.0,385.42,268.84
2018,8,4,10,15,795.0,158.5,3.5,30.45,822.0,440.77,313.77
2018,8,4,10,30,806.0,160.0,3.6,31.4,852.0,496.02,357.36
2018,8,4,10,45,803.0,168.0,3.7,32.35,872.0,548.55,397.6
2018,8,4,11,0,800.0,176.0,3.8,33.3,892.0,599.2,435.04
2018,8,4,11,15,821.0,167.5,3.95,33.65,913.0,650.02,472.84
2018,8,4,11,30,842.0,159.0,4.1,34.0,934.0,700.31,509.46
2018,8,4,11,45,851.5,156.0,4.25,34.35,945.0,746.1,542.13
2018,8,4,12,0,861.0,153.0,4.4,34.7,956.0,779.01,565.8
2018,8,4,12,15,871.0,148.0,4.55,34.6,960.0,818.63,594.15
2018,8,4,12,30,881.0,143.0,4.7,34.5,964.0,855.85,619.63
2018,8,4,12,45,897.0,132.0,4.9,34.45,962.0,890.45,643.81
2018,8,4,13,0,913.0,121.0,5.1,34.4,960.0,922.0,666.14
2018,8,4,13,15,834.0,159.5,5.2,34.25,916.0,924.32,668.93
2018,8,4,13,30,755.0,198.0,5.3,34.1,872.0,916.98,665.58
2018,8,4,13,45,824.5,158.5,5.45,34.0,877.5,950.61,689.79
2018,8,4,14,0,894.0,119.0,5.6,33.9,883.0,975.49,708.09
2018,8,4,14,15,885.5,118.0,5.7,33.55,853.0,975.1,710.29
2018,8,4,14,30,877.0,117.0,5.8,33.2,823.0,970.82,710.15
2018,8,4,14,45,867.0,116.0,5.85,32.9,788.0,961.3,706.17
2018,8,4,15,0,857.0,115.0,5.9,32.6,753.0,948.09,699.82
2018,8,4,15,15,822.0,119.5,5.9,32.6,704.0,926.36,686.62
2018,8,4,15,30,787.0,124.0,5.9,32.6,655.0,888.94,662.69
2018,8,4,15,45,779.0,118.5,5.95,31.6,613.5,862.8,649.41
2018,8,4,16,0,771.0,113.0,6.0,30.6,572.0,833.54,633.65
2018,8,4,16,15,739.0,112.5,5.9,29.9,522.5,791.55,607.11
2018,8,4,16,30,707.0,112.0,5.8,29.2,473.0,743.14,575.51
2018,8,4,16,45,657.5,111.0,5.75,28.5,419.0,679.17,531.92
2018,8,4,17,0,608.0,110.0,5.7,27.8,365.0,615.67,486.79
2018,8,4,17,15,558.0,103.0,5.55,26.8,313.0,546.59,435.98
2018,8,4,17,30,508.0,96.0,5.4,25.8,261.0,473.31,380.3
2018,8,4,17,45,436.0,86.5,5.2,24.8,210.5,394.22,317.67
2018,8,4,18,0,364.0,77.0,5.0,23.8,160.0,320.86,257.56
2018,8,4,18,15,295.5,61.5,4.9,22.85,117.5,248.76,196.92
2018,8,4,18,30,227.0,46.0,4.8,21.9,75.0,183.47,140.16
2018,8,4,18,45,149.5,30.5,4.65,20.95,46.0,119.67,73.34
2018,8,4,19,0,72.0,15.0,4.5,20.0,17.0,37.77,0.0
2018,8,4,19,15,36.0,7.5,4.5,19.5,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.1,13.55,6.5,4.72,0.0
2018,8,5,5,30,33.0,12.0,3.2,13.9,13.0,9.44,0.0
2018,8,5,5,45,71.0,29.0,3.3,14.25,37.0,21.71,11.02
2018,8,5,6,0,109.0,46.0,3.4,14.6,61.0,33.94,23.71
2018,8,5,6,15,152.0,69.0,3.35,15.2,99.5,49.84,38.25
2018,8,5,6,30,195.0,92.0,3.3,15.8,138.0,65.36,52.24
2018,8,5,6,45,235.5,114.5,3.2,16.35,183.0,80.17,65.37
2018,8,5,7,0,276.0,137.0,3.1,16.9,228.0,94.62,77.87
2018,8,5,7,15,311.5,155.5,3.05,17.55,275.0,106.33,87.69
2018,8,5,7,30,347.0,174.0,3.0,18.2,322.0,117.72,97.02
2018,8,5,7,45,379.5,188.5,2.95,18.8,369.0,126.52,103.99
2018,8,5,8,0,412.0,203.0,2.9,19.4,416.0,131.05,107.22
2018,8,5,8,15,435.5,217.0,2.9,20.15,461.5,137.65,112.12
2018,8,5,8,30,459.0,231.0,2.9,20.9,507.0,143.91,116.65
2018,8,5,8,45,478.5,242.5,2.9,21.65,549.5,152.99,123.49
2018,8,5,9,0,498.0,254.0,2.9,22.4,592.0,199.12,135.87
2018,8,5,9,15,536.5,253.0,2.95,23.25,637.0,243.6,164.28
2018,8,5,9,30,575.0,252.0,3.0,24.1,682.0,292.34,200.69
2018,8,5,9,45,631.0,235.5,3.05,24.9,728.0,339.77,237.84
2018,8,5,10,0,687.0,219.0,3.1,25.7,774.0,392.37,279.9
2018,8,5,10,15,693.0,224.5,3.15,26.35,801.5,445.09,322.94
2018,8,5,10,30,699.0,230.0,3.2,27.0,829.0,497.52,364.61
2018,8,5,10,45,698.5,236.5,3.3,27.7,848.0,546.82,402.83
2018,8,5,11,0,698.0,243.0,3.4,28.4,867.0,594.79,438.87
2018,8,5,11,15,698.0,247.5,3.45,28.9,880.0,640.06,472.17
2018,8,5,11,30,698.0,252.0,3.5,29.4,893.0,683.65,503.4
2018,8,5,11,45,694.0,256.5,3.55,29.9,898.0,722.54,530.59
2018,8,5,12,0,690.0,261.0,3.6,30.4,903.0,759.06,555.56
2018,8,5,12,15,715.0,246.0,3.6,30.9,911.0,799.89,583.38
2018,8,5,12,30,740.0,231.0,3.6,31.4,919.0,839.04,609.61
2018,8,5,12,45,788.0,200.0,3.6,31.9,927.0,872.11,632.32
2018,8,5,13,0,836.0,169.0,3.6,32.4,935.0,913.32,658.14
2018,8,5,13,15,829.5,169.0,3.65,32.55,918.5,931.02,669.65
2018,8,5,13,30,823.0,169.0,3.7,32.7,902.0,944.95,678.96
2018,8,5,13,45,812.5,169.5,3.75,32.9,878.0,951.78,683.67
2018,8,5,14,0,802.0,170.0,3.8,33.1,854.0,954.72,686.03
2018,8,5,14,15,792.5,168.5,3.85,32.95,824.5,952.85,686.4
2018,8,5,14,30,783.0,167.0,3.9,32.8,795.0,947.2,684.46
2018,8,5,14,45,769.5,164.5,4.0,32.65,759.0,933.07,677.36
2018,8,5,15,0,756.0,162.0,4.1,32.5,723.0,924.28,673.9
2018,8,5,15,15,740.5,158.0,4.1,32.5,682.0,899.9,659.18
2018,8,5,15,30,725.0,154.0,4.1,32.5,641.0,872.43,642.48
2018,8,5,15,45,704.0,150.0,4.25,31.8,596.0,837.11,622.79
2018,8,5,16,0,683.0,146.0,4.4,31.1,551.0,799.39,601.05
2018,8,5,16,15,655.0,140.5,4.45,30.5,502.0,751.96,571.38
2018,8,5,16,30,627.0,135.0,4.5,29.9,453.0,703.14,540.08
2018,8,5,16,45,589.5,128.5,4.55,29.25,402.5,644.7,500.38
2018,8,5,17,0,552.0,122.0,4.6,28.6,352.0,578.8,454.13
2018,8,5,17,15,504.0,113.0,4.6,27.6,301.0,512.43,406.06
2018,8,5,17,30,456.0,104.0,4.6,26.6,250.0,448.4,357.91
2018,8,5,17,45,390.0,91.5,4.55,25.55,200.5,371.94,298.02
2018,8,5,18,0,324.0,79.0,4.5,24.5,151.0,300.75,240.19
2018,8,5,18,15,253.5,61.5,4.5,23.5,109.0,227.29,178.91
2018,8,5,18,30,183.0,44.0,4.5,22.5,67.0,160.75,121.66
2018,8,5,18,45,113.0,27.5,4.45,21.5,39.5,90.08,51.08
2018,8,5,19,0,43.0,11.0,4.4,20.5,12.0,24.19,0.0
2018,8,5,19,15,21.5,5.5,4.4,19.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,1.65,13.55,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,1.8,13.8,8.0,5.51,0.0
2018,8,6,5,45,45.5,20.5,2.0,14.05,25.5,15.67,6.15
2018,8,6,6,0,71.0,34.0,2.2,14.3,43.0,25.58,16.5
2018,8,6,6,15,100.0,55.5,2.2,14.55,75.0,41.45,30.97
2018,8,6,6,30,129.0,77.0,2.2,14.8,107.0,56.35,44.5
2018,8,6,6,45,157.0,102.0,2.15,15.1,147.5,72.99,59.35
2018,8,6,7,0,185.0,127.0,2.1,15.4,188.0,89.2,73.56
2018,8,6,7,15,210.0,152.0,2.1,15.95,232.5,102.68,85.02
2018,8,6,7,30,235.0,177.0,2.1,16.5,277.0,117.36,97.3
2018,8,6,7,45,257.5,200.0,2.05,17.1,322.0,130.36,107.88
2018,8,6,8,0,280.0,223.0,2.0,17.7,367.0,142.86,117.87
2018,8,6,8,15,300.0,243.0,2.0,18.6,411.0,153.25,125.79
2018,8,6,8,30,320.0,263.0,2.0,19.5,455.0,163.18,133.22
2018,8,6,8,45,337.0,280.0,2.0,20.35,496.0,175.16,142.27
2018,8,6,9,0,354.0,297.0,2.0,21.2,537.0,215.38,153.91
2018,8,6,9,15,368.0,312.0,2.05,22.4,574.5,256.41,181.29
2018,8,6,9,30,382.0,327.0,2.1,23.6,612.0,299.27,213.08
2018,8,6,9,45,393.0,338.0,2.1,24.8,643.5,340.59,244.84
2018,8,6,10,0,404.0,349.0,2.1,26.0,675.0,383.0,277.39
2018,8,6,10,15,412.5,358.0,2.15,27.0,701.0,422.1,307.37
2018,8,6,10,30,421.0,367.0,2.2,28.0,727.0,464.77,339.19
2018,8,6,10,45,428.0,374.0,2.3,28.95,748.0,505.76,369.18
2018,8,6,11,0,435.0,381.0,2.4,29.9,769.0,546.8,398.42
2018,8,6,11,15,440.0,385.0,2.5,30.75,783.0,584.36,424.69
2018,8,6,11,30,445.0,389.0,2.6,31.6,797.0,621.32,449.95
2018,8,6,11,45,448.0,391.5,2.7,32.45,805.0,654.95,472.4
2018,8,6,12,0,451.0,394.0,2.8,33.3,813.0,687.36,493.6
2018,8,6,12,15,506.5,360.5,2.9,34.0,831.0,731.0,523.46
2018,8,6,12,30,562.0,327.0,3.0,34.7,849.0,774.53,552.89
2018,8,6,12,45,670.0,261.5,3.15,35.45,878.5,836.78,595.59
2018,8,6,13,0,778.0,196.0,3.3,36.2,908.0,888.0,630.27
2018,8,6,13,15,771.5,196.0,3.4,36.35,892.0,904.72,641.21
2018,8,6,13,30,765.0,196.0,3.5,36.5,876.0,917.82,650.16
2018,8,6,13,45,754.5,195.5,3.65,36.65,852.0,933.72,661.33
2018,8,6,14,0,744.0,195.0,3.8,36.8,828.0,935.6,663.6
2018,8,6,14,15,727.5,196.0,3.85,36.6,797.0,929.56,661.4
2018,8,6,14,30,711.0,197.0,3.9,36.4,766.0,919.88,656.99
2018,8,6,14,45,701.5,191.5,4.0,36.2,732.0,906.83,650.76
2018,8,6,15,0,692.0,186.0,4.1,36.0,698.0,890.4,642.35
2018,8,6,15,15,676.0,181.0,4.1,36.0,658.0,865.11,627.12
2018,8,6,15,30,660.0,176.0,4.1,36.0,618.0,836.91,609.98
2018,8,6,15,45,634.0,172.0,4.2,35.2,572.5,797.93,587.8
2018,8,6,16,0,608.0,168.0,4.3,34.4,527.0,756.88,563.49
2018,8,6,16,15,571.0,163.0,4.3,33.6,477.5,695.3,523.77
2018,8,6,16,30,534.0,158.0,4.3,32.8,428.0,642.86,489.31
2018,8,6,16,45,486.0,151.0,4.3,32.05,376.5,579.6,445.74
2018,8,6,17,0,438.0,144.0,4.3,31.3,325.0,517.77,401.92
2018,8,6,17,15,388.5,131.0,4.25,30.05,275.5,450.37,353.24
2018,8,6,17,30,339.0,118.0,4.2,28.8,226.0,385.73,304.86
2018,8,6,17,45,273.5,99.5,4.2,27.6,176.5,294.33,233.79
2018,8,6,18,0,208.0,81.0,4.2,26.4,127.0,223.52,176.59
2018,8,6,18,15,159.5,59.0,4.25,25.3,89.0,162.75,126.14
2018,8,6,18,30,111.0,37.0,4.3,24.2,51.0,105.53,77.58
2018,8,6,18,45,67.5,22.0,4.3,23.15,29.5,61.91,30.8
2018,8,6,19,0,24.0,7.0,4.3,22.1,8.0,14.2,0.0
2018,8,6,19,15,12.0,3.5,4.35,21.55,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,13.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,14.0,9.0,6.29,0.0
2018,8,7,5,45,62.5,22.5,3.1,14.25,29.5,17.13,6.89
2018,8,7,6,0,97.0,37.0,3.2,14.5,50.0,27.77,18.31
2018,8,7,6,15,135.5,59.5,3.15,14.95,86.0,43.55,32.71
2018,8,7,6,30,174.0,82.0,3.1,15.4,122.0,58.88,46.59
2018,8,7,6,45,209.0,105.0,3.05,15.8,165.0,74.08,60.14
2018,8,7,7,0,244.0,128.0,3.0,16.2,208.0,88.85,73.04
2018,8,7,7,15,275.5,149.5,2.95,17.0,254.0,102.27,84.38
2018,8,7,7,30,307.0,171.0,2.9,17.8,300.0,115.3,95.11
2018,8,7,7,45,335.0,189.0,2.85,18.55,346.5,125.91,103.59
2018,8,7,8,0,363.0,207.0,2.8,19.3,393.0,136.16,111.62
2018,8,7,8,15,387.0,222.0,2.8,20.1,438.0,144.37,117.8
2018,8,7,8,30,411.0,237.0,2.8,20.9,483.0,152.26,123.63
2018,8,7,8,45,433.0,250.0,2.85,21.7,526.5,156.95,117.66
2018,8,7,9,0,455.0,263.0,2.9,22.5,570.0,201.6,139.07
2018,8,7,9,15,467.5,275.0,2.95,23.2,607.0,247.08,169.93
2018,8,7,9,30,480.0,287.0,3.0,23.9,644.0,294.15,206.04
2018,8,7,9,45,485.0,299.0,3.1,24.65,674.5,340.51,243.36
2018,8,7,10,0,490.0,311.0,3.2,25.4,705.0,387.28,281.04
2018,8,7,10,15,499.5,318.0,3.3,25.95,732.0,432.88,317.48
2018,8,7,10,30,509.0,325.0,3.4,26.5,759.0,478.95,353.52
2018,8,7,10,45,515.5,330.5,3.5,27.05,780.0,522.72,387.08
2018,8,7,11,0,522.0,336.0,3.6,27.6,801.0,566.22,419.63
2018,8,7,11,15,528.0,338.5,3.75,27.8,815.5,606.77,450.1
2018,8,7,11,30,534.0,341.0,3.9,28.0,830.0,646.52,479.47
2018,8,7,11,45,512.5,352.0,4.05,28.2,824.0,672.29,498.22
2018,8,7,12,0,491.0,363.0,4.2,28.4,818.0,694.87,514.42
2018,8,7,12,15,531.5,344.5,4.3,28.45,837.0,739.36,546.97
2018,8,7,12,30,572.0,326.0,4.4,28.5,856.0,783.64,579.06
2018,8,7,12,45,596.0,309.0,4.5,28.55,857.0,814.23,601.39
2018,8,7,13,0,620.0,292.0,4.6,28.6,858.0,844.83,623.74
2018,8,7,13,15,604.5,293.0,4.65,28.45,837.0,852.35,629.86
2018,8,7,13,30,589.0,294.0,4.7,28.3,816.0,854.04,632.22
2018,8,7,13,45,589.5,286.0,4.75,28.2,797.0,863.94,640.44
2018,8,7,14,0,590.0,278.0,4.8,28.1,778.0,864.64,642.57
2018,8,7,14,15,600.0,265.0,4.8,27.75,758.5,874.39,651.43
2018,8,7,14,30,610.0,252.0,4.8,27.4,739.0,877.0,655.59
2018,8,7,14,45,605.5,241.5,4.85,27.1,706.5,864.57,649.44
2018,8,7,15,0,601.0,231.0,4.9,26.8,674.0,848.88,641.14
2018,8,7,15,15,584.5,223.5,4.9,26.8,634.5,814.78,618.81
2018,8,7,15,30,568.0,216.0,4.9,26.8,595.0,785.15,599.37
2018,8,7,15,45,557.0,204.0,4.85,25.8,554.0,753.58,580.66
2018,8,7,16,0,546.0,192.0,4.8,24.8,513.0,719.82,560.0
2018,8,7,16,15,528.5,179.5,4.75,24.15,468.5,677.96,532.11
2018,8,7,16,30,511.0,167.0,4.7,23.5,424.0,634.74,502.65
2018,8,7,16,45,486.5,153.5,4.65,22.85,377.0,583.81,466.55
2018,8,7,17,0,462.0,140.0,4.6,22.2,330.0,532.65,429.29
2018,8,7,17,15,423.0,126.0,4.55,21.4,281.5,470.64,382.45
2018,8,7,17,30,384.0,112.0,4.5,20.6,233.0,410.42,335.45
2018,8,7,17,45,339.5,96.0,4.4,19.75,188.5,346.8,283.98
2018,8,7,18,0,295.0,80.0,4.3,18.9,144.0,286.49,233.42
2018,8,7,18,15,233.0,61.5,4.2,18.3,103.5,217.83,174.34
2018,8,7,18,30,171.0,43.0,4.1,17.7,63.0,155.26,118.65
2018,8,7,18,45,109.5,27.0,4.0,17.15,37.5,88.04,42.67
2018,8,7,19,0,48.0,11.0,3.9,16.6,12.0,26.08,0.0
2018,8,7,19,15,24.0,5.5,3.9,16.35,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.5,2.55,13.25,8.5,0.0,0.0
2018,8,8,5,30,68.0,15.0,2.7,13.8,17.0,11.8,0.0
2018,8,8,5,45,144.5,31.0,2.85,14.35,46.0,23.29,10.83
2018,8,8,6,0,221.0,47.0,3.0,14.9,75.0,35.11,24.51
2018,8,8,6,15,293.5,62.0,2.9,15.6,117.5,46.09,34.81
2018,8,8,6,30,366.0,77.0,2.8,16.3,160.0,56.93,44.69
2018,8,8,6,45,427.0,88.0,2.65,17.0,208.5,64.86,51.75
2018,8,8,7,0,488.0,99.0,2.5,17.7,257.0,72.69,58.5
2018,8,8,7,15,532.0,108.0,2.5,18.55,307.5,78.88,63.59
2018,8,8,7,30,576.0,117.0,2.5,19.4,358.0,87.01,70.22
2018,8,8,7,45,613.5,122.0,2.45,20.3,408.5,89.41,71.77
2018,8,8,8,0,651.0,127.0,2.4,21.2,459.0,91.79,73.29
2018,8,8,8,15,677.5,132.0,2.35,22.1,507.5,93.87,74.53
2018,8,8,8,30,704.0,137.0,2.3,23.0,556.0,95.87,75.69
2018,8,8,8,45,728.0,139.5,2.2,23.85,602.0,104.95,72.68
2018,8,8,9,0,752.0,142.0,2.1,24.7,648.0,160.34,94.84
2018,8,8,9,15,742.0,157.0,2.15,25.5,682.0,220.83,136.6
2018,8,8,9,30,732.0,172.0,2.2,26.3,716.0,280.02,183.6
2018,8,8,9,45,693.5,202.0,2.2,27.05,737.0,339.51,233.45
2018,8,8,10,0,655.0,232.0,2.2,27.8,758.0,394.21,278.87
2018,8,8,10,15,668.5,234.0,2.25,28.5,787.5,446.13,320.17
2018,8,8,10,30,682.0,236.0,2.3,29.2,817.0,498.58,360.78
2018,8,8,10,45,698.0,234.5,2.35,29.9,842.0,550.07,399.56
2018,8,8,11,0,714.0,233.0,2.4,30.6,867.0,601.7,437.27
2018,8,8,11,15,723.0,232.0,2.5,31.15,883.5,649.19,471.54
2018,8,8,11,30,732.0,231.0,2.6,31.7,900.0,695.56,504.19
2018,8,8,11,45,742.0,227.5,2.75,32.25,910.0,739.26,534.59
2018,8,8,12,0,752.0,224.0,2.9,32.8,920.0,781.27,563.29
2018,8,8,12,15,747.5,226.5,3.0,33.1,918.0,814.97,586.12
2018,8,8,12,30,743.0,229.0,3.1,33.4,916.0,845.68,606.71
2018,8,8,12,45,731.5,233.5,3.2,33.7,905.0,869.02,622.15
2018,8,8,13,0,720.0,238.0,3.3,34.0,894.0,888.74,635.16
2018,8,8,13,15,718.0,235.0,3.4,34.05,879.5,906.62,647.87
2018,8,8,13,30,716.0,232.0,3.5,34.1,865.0,921.04,658.36
2018,8,8,13,45,715.0,225.5,3.6,34.15,844.0,929.56,665.21
2018,8,8,14,0,714.0,219.0,3.7,34.2,823.0,934.46,669.65
2018,8,8,14,15,707.0,214.0,3.8,34.05,794.5,931.45,669.52
2018,8,8,14,30,700.0,209.0,3.9,33.9,766.0,924.81,667.2
2018,8,8,14,45,692.5,202.0,4.0,33.75,732.0,912.2,661.04
2018,8,8,15,0,685.0,195.0,4.1,33.6,698.0,896.14,652.7
2018,8,8,15,15,668.5,189.5,4.1,33.6,657.5,869.79,636.64
2018,8,8,15,30,652.0,184.0,4.1,33.6,617.0,840.51,618.64
2018,8,8,15,45,637.0,175.5,4.25,32.65,574.0,806.95,600.54
2018,8,8,16,0,622.0,167.0,4.4,31.7,531.0,770.92,580.25
2018,8,8,16,15,600.5,158.0,4.45,30.85,484.5,726.55,552.73
2018,8,8,16,30,579.0,149.0,4.5,30.0,438.0,672.7,517.85
2018,8,8,16,45,549.0,138.0,4.55,29.1,388.5,617.65,480.88
2018,8,8,17,0,519.0,127.0,4.6,28.2,339.0,562.6,442.68
2018,8,8,17,15,477.5,115.5,4.55,27.05,289.5,499.13,396.65
2018,8,8,17,30,436.0,104.0,4.5,25.9,240.0,437.53,350.27
2018,8,8,17,45,383.5,89.5,4.4,24.75,193.0,367.96,295.58
2018,8,8,18,0,331.0,75.0,4.3,23.6,146.0,302.38,241.99
2018,8,8,18,15,263.0,57.5,4.2,22.6,104.5,229.59,180.74
2018,8,8,18,30,195.0,40.0,4.1,21.6,63.0,163.49,122.69
2018,8,8,18,45,124.5,25.5,4.0,20.65,37.5,100.32,41.84
2018,8,8,19,0,54.0,11.0,3.9,19.7,12.0,28.29,0.0
2018,8,8,19,15,27.0,5.5,3.85,19.2,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,6.0,2.4,12.9,7.0,0.0,0.0
2018,8,9,5,30,58.0,12.0,2.6,13.4,14.0,9.44,0.0
2018,8,9,5,45,126.0,28.0,2.8,13.85,41.0,21.06,8.69
2018,8,9,6,0,194.0,44.0,3.0,14.3,68.0,32.85,22.56
2018,8,9,6,15,258.5,61.5,2.9,15.0,109.5,45.48,34.34
2018,8,9,6,30,323.0,79.0,2.8,15.7,151.0,57.88,45.62
2018,8,9,6,45,376.0,93.5,2.7,16.45,198.5,67.92,54.55
2018,8,9,7,0,429.0,108.0,2.6,17.2,246.0,77.74,63.04
2018,8,9,7,15,471.0,119.5,2.5,18.2,295.5,85.25,69.22
2018,8,9,7,30,513.0,131.0,2.4,19.2,345.0,92.57,75.07
2018,8,9,7,45,547.5,139.5,2.35,20.2,394.5,97.72,78.92
2018,8,9,8,0,582.0,148.0,2.3,21.2,444.0,104.57,84.14
2018,8,9,8,15,609.5,155.0,2.25,22.2,492.0,107.36,85.85
2018,8,9,8,30,637.0,162.0,2.2,23.2,540.0,110.01,87.44
2018,8,9,8,45,660.0,166.5,2.15,24.15,585.0,119.93,84.53
2018,8,9,9,0,683.0,171.0,2.1,25.1,630.0,172.55,106.5
2018,8,9,9,15,693.5,178.0,2.05,26.15,668.5,227.49,143.31
2018,8,9,9,30,704.0,185.0,2.0,27.2,707.0,283.49,186.54
2018,8,9,9,45,706.0,194.5,1.95,28.2,739.0,339.53,231.88
2018,8,9,10,0,708.0,204.0,1.9,29.2,771.0,395.26,276.66
2018,8,9,10,15,719.5,206.5,1.9,30.15,800.5,449.47,319.22
2018,8,9,10,30,731.0,209.0,1.9,31.1,830.0,503.87,360.54
2018,8,9,10,45,742.5,208.5,1.9,32.05,853.5,555.97,398.82
2018,8,9,11,0,754.0,208.0,1.9,33.0,877.0,607.62,435.41
2018,8,9,11,15,762.0,208.0,1.95,33.9,893.5,656.77,469.35
2018,8,9,11,30,770.0,208.0,2.0,34.8,910.0,704.63,501.36
2018,8,9,11,45,777.0,206.0,2.05,35.7,919.0,742.47,526.08
2018,8,9,12,0,784.0,204.0,2.1,36.6,928.0,783.53,552.14
2018,8,9,12,15,777.0,208.0,2.25,36.95,925.5,816.15,573.97
2018,8,9,12,30,770.0,212.0,2.4,37.3,923.0,855.05,599.27
2018,8,9,12,45,754.0,219.5,2.55,37.65,910.5,877.82,614.08
2018,8,9,13,0,738.0,227.0,2.7,38.0,898.0,896.74,626.43
2018,8,9,13,15,736.0,223.5,2.9,38.0,883.0,914.35,639.6
2018,8,9,13,30,734.0,220.0,3.1,38.0,868.0,928.43,650.49
2018,8,9,13,45,733.0,215.0,3.25,38.0,848.0,938.41,658.3
2018,8,9,14,0,732.0,210.0,3.4,38.0,828.0,944.77,663.96
2018,8,9,14,15,718.0,208.0,3.55,37.75,796.5,937.96,662.09
2018,8,9,14,30,704.0,206.0,3.7,37.5,765.0,927.49,658.01
2018,8,9,14,45,689.5,201.5,3.8,37.2,728.0,910.53,649.66
2018,8,9,15,0,675.0,197.0,3.9,36.9,691.0,890.23,639.15
2018,8,9,15,15,664.5,189.0,3.9,36.9,652.5,867.08,625.47
2018,8,9,15,30,654.0,181.0,3.9,36.9,614.0,840.86,609.77
2018,8,9,15,45,641.5,172.5,4.05,35.95,572.5,809.46,593.5
2018,8,9,16,0,629.0,164.0,4.2,35.0,531.0,775.48,575.09
2018,8,9,16,15,605.0,156.0,4.15,34.2,483.5,729.68,546.74
2018,8,9,16,30,581.0,148.0,4.1,33.4,436.0,674.46,511.13
2018,8,9,16,45,550.0,137.5,4.1,32.6,386.5,619.01,474.23
2018,8,9,17,0,519.0,127.0,4.1,31.8,337.0,563.65,436.15
2018,8,9,17,15,477.0,115.0,3.95,30.6,287.0,499.15,390.16
2018,8,9,17,30,435.0,103.0,3.8,29.4,237.0,436.58,343.84
2018,8,9,17,45,382.0,88.5,3.65,28.25,190.0,366.65,289.79
2018,8,9,18,0,329.0,74.0,3.5,27.1,143.0,300.79,236.83
2018,8,9,18,15,259.5,57.5,3.5,26.1,102.5,228.47,176.92
2018,8,9,18,30,190.0,41.0,3.5,25.1,62.0,163.31,120.06
2018,8,9,18,45,120.0,25.5,3.5,24.1,36.5,97.91,31.4
2018,8,9,19,0,50.0,10.0,3.5,23.1,11.0,26.09,0.0
2018,8,9,19,15,25.0,5.0,3.55,22.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,15,54.5,7.5,3.25,14.25,9.0,0.0,0.0
2018,8,10,5,30,109.0,15.0,3.3,14.7,18.0,11.8,0.0
2018,8,10,5,45,215.5,27.5,3.4,15.15,49.0,20.98,7.85
2018,8,10,6,0,322.0,40.0,3.5,15.6,80.0,32.74,22.26
2018,8,10,6,15,400.5,51.5,3.4,16.45,124.5,41.79,30.87
2018,8,10,6,30,479.0,63.0,3.3,17.3,169.0,50.72,39.03
2018,8,10,6,45,531.5,71.5,3.25,18.1,217.5,56.94,44.58
2018,8,10,7,0,584.0,80.0,3.2,18.9,266.0,63.07,49.84
2018,8,10,7,15,621.5,86.5,3.15,20.05,316.0,67.42,53.31
2018,8,10,7,30,659.0,93.0,3.1,21.2,366.0,71.69,56.58
2018,8,10,7,45,684.5,99.5,3.05,22.35,415.5,75.62,59.48
2018,8,10,8,0,710.0,106.0,3.0,23.5,465.0,79.39,62.18
2018,8,10,8,15,730.5,111.0,3.0,24.4,512.5,81.92,63.87
2018,8,10,8,30,751.0,116.0,3.0,25.3,560.0,84.33,65.43
