Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,9,5,45,91.5,10.5,1.85,13.45,14.5,8.26,0.0
2018,9,9,6,0,183.0,21.0,2.0,13.9,29.0,16.52,0.0
2018,9,9,6,15,318.5,31.0,2.1,14.55,67.5,25.66,14.69
2018,9,9,6,30,454.0,41.0,2.2,15.2,106.0,34.0,23.85
2018,9,9,6,45,533.5,48.5,2.3,15.9,155.5,40.12,29.72
2018,9,9,7,0,613.0,56.0,2.4,16.6,205.0,46.32,35.4
2018,9,9,7,15,664.5,61.0,2.35,17.3,257.5,50.39,39.01
2018,9,9,7,30,716.0,66.0,2.3,18.0,310.0,58.95,46.4
2018,9,9,7,45,752.0,70.0,2.2,18.7,362.5,62.33,49.11
2018,9,9,8,0,788.0,74.0,2.1,19.4,415.0,65.69,51.74
2018,9,9,8,15,812.5,77.0,2.05,20.3,465.0,68.09,53.43
2018,9,9,8,30,837.0,80.0,2.0,21.2,515.0,72.33,56.67
2018,9,9,8,45,855.5,82.0,2.0,22.15,561.0,140.85,78.79
2018,9,9,9,0,874.0,84.0,2.0,23.1,607.0,204.13,120.57
2018,9,9,9,15,885.5,87.0,2.0,24.05,647.5,268.28,171.83
2018,9,9,9,30,897.0,90.0,2.0,25.0,688.0,333.01,226.33
2018,9,9,9,45,903.5,92.0,2.0,25.95,721.5,395.56,279.25
2018,9,9,10,0,910.0,94.0,2.0,26.9,755.0,457.53,330.29
2018,9,9,10,15,863.0,118.5,2.05,27.85,764.5,511.1,373.74
2018,9,9,10,30,816.0,143.0,2.1,28.8,774.0,561.37,412.42
2018,9,9,10,45,816.0,149.0,2.1,29.75,794.0,615.96,452.12
2018,9,9,11,0,816.0,155.0,2.1,30.7,814.0,668.69,488.9
2018,9,9,11,15,862.0,135.5,2.15,31.45,842.0,728.79,530.71
2018,9,9,11,30,908.0,116.0,2.2,32.2,870.0,782.08,567.1
2018,9,9,11,45,925.0,108.5,2.25,32.95,880.5,831.08,597.72
2018,9,9,12,0,942.0,101.0,2.3,33.7,891.0,878.03,626.09
2018,9,9,12,15,938.5,102.0,2.5,33.95,887.0,913.3,649.25
2018,9,9,12,30,935.0,103.0,2.7,34.2,883.0,944.94,670.17
2018,9,9,12,45,927.0,106.5,2.85,34.45,871.5,971.2,687.33
2018,9,9,13,0,919.0,110.0,3.0,34.7,860.0,993.48,702.07
2018,9,9,13,15,914.5,109.0,3.2,34.65,841.5,1010.51,714.9
2018,9,9,13,30,910.0,108.0,3.4,34.6,823.0,1023.5,725.34
2018,9,9,13,45,901.5,107.5,3.6,34.6,796.5,1028.99,731.04
2018,9,9,14,0,893.0,107.0,3.8,34.6,770.0,1030.36,734.3
2018,9,9,14,15,882.5,105.5,3.9,34.3,736.5,1024.57,733.36
2018,9,9,14,30,872.0,104.0,4.0,34.0,703.0,1014.79,730.04
2018,9,9,14,45,857.5,102.0,4.1,33.7,663.5,1009.85,729.98
2018,9,9,15,0,843.0,100.0,4.2,33.4,624.0,987.63,718.7
2018,9,9,15,15,825.0,97.5,4.2,33.4,579.5,957.81,701.04
2018,9,9,15,30,807.0,95.0,4.2,33.4,535.0,924.76,681.17
2018,9,9,15,45,782.0,91.5,4.4,32.2,486.0,880.91,657.93
2018,9,9,16,0,757.0,88.0,4.6,31.0,437.0,834.71,632.2
2018,9,9,16,15,723.5,83.5,4.65,30.1,385.5,783.65,600.8
2018,9,9,16,30,690.0,79.0,4.7,29.2,334.0,726.16,563.62
2018,9,9,16,45,643.0,73.0,4.8,28.25,282.0,655.18,515.08
2018,9,9,17,0,596.0,67.0,4.9,27.3,230.0,585.27,464.85
2018,9,9,17,15,525.0,59.0,4.85,26.05,180.0,496.81,397.54
2018,9,9,17,30,454.0,51.0,4.8,24.8,130.0,412.65,329.08
2018,9,9,17,45,348.0,39.5,4.8,23.6,88.0,307.72,239.5
2018,9,9,18,0,242.0,28.0,4.8,22.4,46.0,205.85,115.53
2018,9,9,18,15,139.0,16.5,4.7,21.55,25.0,87.38,0.0
2018,9,9,18,30,36.0,5.0,4.6,20.7,4.0,0.0,0.0
2018,9,9,18,45,18.0,2.5,4.55,19.9,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,18.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,81.0,9.5,2.05,13.3,13.0,0.0,0.0
2018,9,10,6,0,162.0,19.0,2.2,13.7,26.0,14.95,0.0
2018,9,10,6,15,287.0,30.5,2.25,14.35,63.0,25.16,13.97
2018,9,10,6,30,412.0,42.0,2.3,15.0,100.0,34.61,24.35
2018,9,10,6,45,490.0,50.5,2.3,15.7,147.5,41.38,30.83
2018,9,10,7,0,568.0,59.0,2.3,16.4,195.0,48.18,37.06
2018,9,10,7,15,620.0,65.0,2.15,17.1,246.5,52.82,41.18
2018,9,10,7,30,672.0,71.0,2.0,17.8,298.0,57.47,45.14
2018,9,10,7,45,707.5,76.0,1.8,18.5,349.5,61.14,48.12
2018,9,10,8,0,743.0,81.0,1.6,19.2,401.0,70.05,55.56
2018,9,10,8,15,770.0,85.0,1.55,20.1,451.0,72.96,57.67
2018,9,10,8,30,797.0,89.0,1.5,21.0,501.0,79.55,62.88
2018,9,10,8,45,816.0,92.0,1.4,21.9,546.5,139.93,78.95
2018,9,10,9,0,835.0,95.0,1.3,22.8,592.0,202.52,120.81
2018,9,10,9,15,852.0,97.0,1.3,23.75,634.0,265.87,171.1
2018,9,10,9,30,869.0,99.0,1.3,24.7,676.0,333.78,227.29
2018,9,10,9,45,885.5,98.0,1.35,25.6,712.5,396.05,279.26
2018,9,10,10,0,902.0,97.0,1.4,26.5,749.0,458.85,330.38
2018,9,10,10,15,909.5,98.5,1.45,27.35,777.5,519.66,378.44
2018,9,10,10,30,917.0,100.0,1.5,28.2,806.0,579.51,423.89
2018,9,10,10,45,922.0,101.0,1.6,29.0,827.0,636.25,465.81
2018,9,10,11,0,927.0,102.0,1.7,29.8,848.0,691.23,505.05
2018,9,10,11,15,930.5,102.0,1.8,30.55,861.0,742.31,540.52
2018,9,10,11,30,934.0,102.0,1.9,31.3,874.0,790.99,573.32
2018,9,10,11,45,935.0,102.5,1.95,32.0,879.5,835.57,600.58
2018,9,10,12,0,936.0,103.0,2.0,32.7,885.0,877.16,625.58
2018,9,10,12,15,932.0,104.5,2.1,33.25,881.0,912.24,647.08
2018,9,10,12,30,928.0,106.0,2.2,33.8,877.0,943.69,666.24
2018,9,10,12,45,918.5,109.0,2.3,34.3,864.0,967.84,680.96
2018,9,10,13,0,909.0,112.0,2.4,34.8,851.0,987.93,693.25
2018,9,10,13,15,904.0,111.0,2.5,34.95,832.0,1004.22,704.29
2018,9,10,13,30,899.0,110.0,2.6,35.1,813.0,1016.49,713.0
2018,9,10,13,45,891.0,109.5,2.75,35.3,787.0,1022.28,718.16
2018,9,10,14,0,883.0,109.0,2.9,35.5,761.0,1024.01,720.96
2018,9,10,14,15,872.5,108.0,3.05,35.35,728.0,1018.66,720.51
2018,9,10,14,30,862.0,107.0,3.2,35.2,695.0,1023.11,726.39
2018,9,10,14,45,847.5,105.0,3.35,35.05,655.5,1004.6,717.74
2018,9,10,15,0,833.0,103.0,3.5,34.9,616.0,982.36,706.8
2018,9,10,15,15,814.5,100.0,3.5,34.9,571.5,951.46,688.74
2018,9,10,15,30,796.0,97.0,3.5,34.9,527.0,917.37,668.52
2018,9,10,15,45,769.5,93.0,3.8,34.0,477.5,871.61,644.27
2018,9,10,16,0,743.0,89.0,4.1,33.1,428.0,823.6,617.44
2018,9,10,16,15,708.0,84.0,4.25,32.05,376.5,771.17,586.05
2018,9,10,16,30,673.0,79.0,4.4,31.0,325.0,712.15,548.54
2018,9,10,16,45,624.5,73.0,4.55,29.95,273.5,640.46,499.85
2018,9,10,17,0,576.0,67.0,4.7,28.9,222.0,569.99,449.74
2018,9,10,17,15,503.5,59.0,4.85,27.3,173.0,481.17,383.29
2018,9,10,17,30,431.0,51.0,5.0,25.7,124.0,396.72,315.14
2018,9,10,17,45,320.5,39.5,5.2,24.1,83.0,289.79,223.93
2018,9,10,18,0,210.0,28.0,5.4,22.5,42.0,187.67,87.98
2018,9,10,18,15,117.5,16.5,5.35,21.5,23.0,75.87,0.0
2018,9,10,18,30,25.0,5.0,5.3,20.5,4.0,0.0,0.0
2018,9,10,18,45,12.5,2.5,5.25,19.55,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.5,2.75,13.15,13.0,0.0,0.0
2018,9,11,6,0,172.0,19.0,2.9,13.4,26.0,14.95,0.0
2018,9,11,6,15,302.5,30.0,2.9,14.0,63.0,24.84,13.34
2018,9,11,6,30,433.0,41.0,2.9,14.6,100.0,33.95,23.76
2018,9,11,6,45,508.5,49.0,2.95,15.15,148.0,40.36,29.97
2018,9,11,7,0,584.0,57.0,3.0,15.7,196.0,46.83,35.96
2018,9,11,7,15,633.0,63.5,2.9,16.65,247.0,51.89,40.42
2018,9,11,7,30,682.0,70.0,2.8,17.6,298.0,56.92,44.69
2018,9,11,7,45,710.5,76.0,2.7,18.5,348.0,61.22,48.19
2018,9,11,8,0,739.0,82.0,2.6,19.4,398.0,70.76,56.15
2018,9,11,8,15,762.0,87.0,2.55,20.3,446.5,74.28,58.78
2018,9,11,8,30,785.0,92.0,2.5,21.2,495.0,83.3,66.07
2018,9,11,8,45,798.5,97.5,2.5,22.05,539.5,144.28,82.74
2018,9,11,9,0,812.0,103.0,2.5,22.9,584.0,206.83,125.61
2018,9,11,9,15,825.0,106.5,2.55,23.7,624.0,269.11,175.86
2018,9,11,9,30,838.0,110.0,2.6,24.5,664.0,332.35,229.36
2018,9,11,9,45,843.5,114.0,2.7,25.25,696.5,394.03,281.92
2018,9,11,10,0,849.0,118.0,2.8,26.0,729.0,455.23,332.89
2018,9,11,10,15,856.0,120.0,2.9,26.65,756.5,514.77,381.14
2018,9,11,10,30,863.0,122.0,3.0,27.3,784.0,570.69,425.16
2018,9,11,10,45,866.5,124.5,3.1,27.9,804.0,625.19,466.74
2018,9,11,11,0,870.0,127.0,3.2,28.5,824.0,677.95,505.73
2018,9,11,11,15,875.0,127.5,3.3,29.0,838.5,728.15,542.05
2018,9,11,11,30,880.0,128.0,3.4,29.5,853.0,776.26,576.02
2018,9,11,11,45,883.0,128.0,3.55,30.0,859.0,820.08,605.6
2018,9,11,12,0,886.0,128.0,3.7,30.5,865.0,861.22,632.43
2018,9,11,12,15,897.5,121.0,3.8,30.85,865.5,900.32,657.88
2018,9,11,12,30,909.0,114.0,3.9,31.2,866.0,936.54,681.32
2018,9,11,12,45,930.5,101.0,4.05,31.55,862.0,972.77,705.0
2018,9,11,13,0,952.0,88.0,4.2,31.9,858.0,1005.59,726.42
2018,9,11,13,15,948.0,87.0,4.35,31.8,839.0,1023.13,739.35
2018,9,11,13,30,944.0,86.0,4.5,31.7,820.0,1036.52,749.85
2018,9,11,13,45,938.5,84.5,4.65,31.65,794.0,1043.67,756.33
2018,9,11,14,0,933.0,83.0,4.8,31.6,768.0,1046.58,760.53
2018,9,11,14,15,924.5,82.0,4.95,31.15,735.0,1042.86,762.08
2018,9,11,14,30,916.0,81.0,5.1,30.7,702.0,1035.02,761.06
2018,9,11,14,45,905.5,78.5,5.25,30.2,663.0,1019.33,755.03
2018,9,11,15,0,895.0,76.0,5.4,29.7,624.0,999.75,746.37
2018,9,11,15,15,879.0,74.0,5.4,29.7,579.0,971.68,729.29
2018,9,11,15,30,863.0,72.0,5.4,29.7,534.0,940.31,709.92
2018,9,11,15,45,842.5,69.5,5.6,28.15,486.0,901.01,690.36
2018,9,11,16,0,822.0,67.0,5.8,26.6,438.0,869.58,675.58
2018,9,11,16,15,793.0,63.5,5.8,25.6,386.5,816.08,641.39
2018,9,11,16,30,764.0,60.0,5.8,24.6,335.0,761.19,604.97
2018,9,11,16,45,721.0,55.5,5.75,23.6,282.5,692.48,556.23
2018,9,11,17,0,678.0,51.0,5.7,22.6,230.0,624.31,505.52
2018,9,11,17,15,608.0,46.0,5.55,21.6,179.5,536.51,436.27
2018,9,11,17,30,538.0,41.0,5.4,20.6,129.0,459.78,371.98
2018,9,11,17,45,394.5,32.5,5.25,19.65,84.5,331.02,258.57
2018,9,11,18,0,251.0,24.0,5.1,18.7,40.0,203.25,70.22
2018,9,11,18,15,125.5,12.0,5.0,18.15,20.0,76.62,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,54.5,8.0,3.35,13.55,10.0,0.0,0.0
2018,9,12,6,0,109.0,16.0,3.4,13.7,20.0,12.59,0.0
2018,9,12,6,15,189.5,30.0,3.5,14.25,50.0,22.74,11.28
2018,9,12,6,30,270.0,44.0,3.6,14.8,80.0,33.29,23.1
2018,9,12,6,45,334.0,56.5,3.7,15.35,121.0,42.61,31.88
2018,9,12,7,0,398.0,69.0,3.8,15.9,162.0,51.83,40.32
2018,9,12,7,15,403.0,85.0,3.8,16.6,199.5,62.55,49.83
2018,9,12,7,30,408.0,101.0,3.8,17.3,237.0,72.81,58.71
2018,9,12,7,45,372.5,125.0,3.75,18.0,264.5,87.03,70.82
2018,9,12,8,0,337.0,149.0,3.7,18.7,292.0,103.26,84.45
2018,9,12,8,15,294.0,180.5,3.65,19.55,316.0,120.37,98.54
2018,9,12,8,30,251.0,212.0,3.6,20.4,340.0,139.74,114.27
2018,9,12,8,45,325.5,215.5,3.55,21.2,397.5,172.93,123.08
2018,9,12,9,0,400.0,219.0,3.5,22.0,455.0,213.48,149.13
2018,9,12,9,15,514.0,198.5,3.5,22.65,523.0,259.37,181.5
2018,9,12,9,30,628.0,178.0,3.5,23.3,591.0,320.06,228.23
2018,9,12,9,45,570.5,204.5,3.5,24.0,595.0,362.32,266.08
2018,9,12,10,0,513.0,231.0,3.5,24.7,599.0,399.57,298.38
2018,9,12,10,15,375.0,291.0,3.65,25.1,565.5,411.67,310.87
2018,9,12,10,30,237.0,351.0,3.8,25.5,532.0,407.22,308.69
2018,9,12,10,45,353.5,328.0,3.9,25.9,606.0,484.59,367.34
2018,9,12,11,0,470.0,305.0,4.0,26.3,680.0,575.96,435.41
2018,9,12,11,15,471.0,310.5,4.1,26.4,691.5,613.21,463.03
2018,9,12,11,30,472.0,316.0,4.2,26.5,703.0,649.23,489.56
2018,9,12,11,45,433.5,314.5,4.35,26.65,671.5,646.87,488.13
2018,9,12,12,0,395.0,313.0,4.5,26.8,640.0,639.47,483.06
2018,9,12,12,15,267.0,326.5,4.6,26.8,547.0,547.07,415.06
2018,9,12,12,30,139.0,340.0,4.7,26.8,454.0,442.23,336.11
2018,9,12,12,45,279.5,333.0,4.75,26.8,559.0,594.38,451.57
2018,9,12,13,0,420.0,326.0,4.8,26.8,664.0,753.64,567.8
2018,9,12,13,15,465.0,300.5,4.9,26.65,666.5,788.11,594.05
2018,9,12,13,30,510.0,275.0,5.0,26.5,669.0,820.68,619.74
2018,9,12,13,45,350.0,288.5,5.05,26.4,555.0,662.07,505.36
2018,9,12,14,0,190.0,302.0,5.1,26.3,441.0,498.47,383.44
2018,9,12,14,15,149.0,296.0,5.15,25.8,402.0,455.55,352.23
2018,9,12,14,30,108.0,290.0,5.2,25.3,363.0,411.85,319.47
2018,9,12,14,45,114.0,269.0,5.25,24.8,342.0,398.18,311.01
2018,9,12,15,0,120.0,248.0,5.3,24.3,321.0,383.47,301.62
2018,9,12,15,15,162.5,233.5,5.3,24.3,324.5,411.47,325.61
2018,9,12,15,30,205.0,219.0,5.3,24.3,328.0,437.43,347.91
2018,9,12,15,45,166.5,199.5,5.35,22.8,282.5,377.87,303.52
2018,9,12,16,0,128.0,180.0,5.4,21.3,237.0,319.25,258.71
2018,9,12,16,15,156.5,156.0,5.35,20.65,217.5,316.06,258.69
2018,9,12,16,30,185.0,132.0,5.3,20.0,198.0,310.0,255.95
2018,9,12,16,45,213.5,111.5,5.25,19.3,176.0,323.44,268.22
2018,9,12,17,0,242.0,91.0,5.2,18.6,154.0,314.37,261.6
2018,9,12,17,15,197.5,73.5,5.05,18.1,117.0,252.29,208.51
2018,9,12,17,30,153.0,56.0,4.9,17.6,80.0,193.62,156.99
2018,9,12,17,45,103.0,38.5,4.75,17.05,52.0,135.23,103.11
2018,9,12,18,0,53.0,21.0,4.6,16.5,24.0,69.84,6.78
2018,9,12,18,15,26.5,10.5,4.5,16.3,12.0,22.45,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,13,5,45,49.0,7.5,3.45,13.9,9.0,0.0,0.0
2018,9,13,6,0,98.0,15.0,3.6,14.1,18.0,11.8,0.0
2018,9,13,6,15,186.0,29.0,3.7,14.6,48.5,22.0,10.2
2018,9,13,6,30,274.0,43.0,3.8,15.1,79.0,32.59,22.41
2018,9,13,6,45,405.5,50.0,3.95,15.6,130.5,40.43,29.91
2018,9,13,7,0,537.0,57.0,4.1,16.1,182.0,46.42,35.49
2018,9,13,7,15,616.5,59.5,4.05,16.7,236.5,48.76,37.64
2018,9,13,7,30,696.0,62.0,4.0,17.3,291.0,55.59,43.58
2018,9,13,7,45,731.0,65.5,3.95,17.9,341.5,58.63,46.06
2018,9,13,8,0,766.0,69.0,3.9,18.5,392.0,61.68,48.48
2018,9,13,8,15,791.0,72.0,3.85,19.15,441.0,64.16,50.34
2018,9,13,8,30,816.0,75.0,3.8,19.8,490.0,76.32,50.3
2018,9,13,8,45,835.0,77.0,3.75,20.45,535.0,143.46,80.58
2018,9,13,9,0,854.0,79.0,3.7,21.1,580.0,205.63,124.14
2018,9,13,9,15,866.5,81.5,3.65,21.7,620.0,268.43,176.19
2018,9,13,9,30,879.0,84.0,3.6,22.3,660.0,331.93,231.34
2018,9,13,9,45,886.5,86.5,3.6,22.95,693.5,394.09,285.53
2018,9,13,10,0,894.0,89.0,3.6,23.6,727.0,455.82,338.09
2018,9,13,10,15,901.5,90.5,3.6,23.95,755.0,516.04,388.24
2018,9,13,10,30,909.0,92.0,3.6,24.3,783.0,575.3,435.97
2018,9,13,10,45,914.0,93.0,3.6,24.7,803.5,631.42,479.73
2018,9,13,11,0,919.0,94.0,3.6,25.1,824.0,685.79,520.8
2018,9,13,11,15,922.0,94.5,3.75,25.3,837.0,736.33,558.92
2018,9,13,11,30,925.0,95.0,3.9,25.5,850.0,784.44,593.99
2018,9,13,11,45,926.5,95.5,4.0,25.65,855.5,828.75,624.38
2018,9,13,12,0,928.0,96.0,4.1,25.8,861.0,870.11,652.59
2018,9,13,12,15,930.5,94.5,4.2,25.85,859.0,907.22,678.07
2018,9,13,12,30,933.0,93.0,4.3,25.9,857.0,941.02,701.29
2018,9,13,12,45,935.0,90.0,4.45,25.9,847.0,969.29,721.24
2018,9,13,13,0,937.0,87.0,4.6,25.9,837.0,993.82,738.92
2018,9,13,13,15,933.0,86.5,4.7,25.8,818.5,1011.39,752.32
2018,9,13,13,30,929.0,86.0,4.8,25.7,800.0,1024.88,763.22
2018,9,13,13,45,923.5,85.0,4.9,25.55,774.5,1032.21,770.33
2018,9,13,14,0,918.0,84.0,5.0,25.4,749.0,1035.4,774.89
2018,9,13,14,15,904.0,84.0,5.0,25.15,714.5,1027.04,771.31
2018,9,13,14,30,890.0,84.0,5.0,24.9,680.0,1014.67,765.22
2018,9,13,14,45,870.5,84.5,5.05,24.65,639.0,993.54,753.64
2018,9,13,15,0,851.0,85.0,5.1,24.4,598.0,968.91,739.67
2018,9,13,15,15,799.5,89.0,5.1,24.4,542.5,925.99,711.73
2018,9,13,15,30,748.0,93.0,5.1,24.4,487.0,868.44,673.17
2018,9,13,15,45,705.0,93.0,5.05,23.65,436.0,818.4,641.09
2018,9,13,16,0,662.0,93.0,5.0,22.9,385.0,762.05,603.52
2018,9,13,16,15,618.5,89.0,4.85,22.35,335.5,699.49,559.38
2018,9,13,16,30,575.0,85.0,4.7,21.8,286.0,636.9,513.97
2018,9,13,16,45,500.5,78.5,4.6,21.3,233.0,546.26,445.27
2018,9,13,17,0,426.0,72.0,4.5,20.8,180.0,452.11,371.2
2018,9,13,17,15,373.5,60.0,4.15,20.05,138.5,381.37,312.3
2018,9,13,17,30,321.0,48.0,3.8,19.3,97.0,314.77,254.27
2018,9,13,17,45,214.0,34.5,3.4,18.55,62.0,216.32,164.29
2018,9,13,18,0,107.0,21.0,3.0,17.8,27.0,111.61,0.0
2018,9,13,18,15,53.5,10.5,2.95,17.35,13.5,36.91,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,31.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,63.0,13.0,2.0,12.2,15.0,10.23,0.0
2018,9,14,6,15,120.5,29.0,2.2,12.95,41.5,21.75,9.52
2018,9,14,6,30,178.0,45.0,2.4,13.7,68.0,33.47,23.25
2018,9,14,6,45,238.0,60.5,2.65,14.45,106.0,44.63,33.73
2018,9,14,7,0,298.0,76.0,2.9,15.2,144.0,55.59,43.73
2018,9,14,7,15,464.0,75.0,2.8,15.8,212.0,58.67,46.55
2018,9,14,7,30,630.0,74.0,2.7,16.4,280.0,59.17,46.9
2018,9,14,7,45,723.5,67.5,2.65,17.0,341.5,60.04,47.48
2018,9,14,8,0,817.0,61.0,2.6,17.6,403.0,62.78,49.63
2018,9,14,8,15,739.0,85.0,2.5,18.25,423.0,72.49,57.77
2018,9,14,8,30,661.0,109.0,2.4,18.9,443.0,90.42,62.42
2018,9,14,8,45,632.0,131.5,2.3,19.55,474.5,151.65,94.68
2018,9,14,9,0,603.0,154.0,2.2,20.2,506.0,209.57,138.13
2018,9,14,9,15,635.0,158.0,2.15,20.95,551.5,264.87,182.12
2018,9,14,9,30,667.0,162.0,2.1,21.7,597.0,323.87,230.79
2018,9,14,9,45,716.5,153.0,2.05,22.45,642.5,382.69,279.04
2018,9,14,10,0,766.0,144.0,2.0,23.2,688.0,447.78,331.29
2018,9,14,10,15,669.0,191.5,2.0,23.9,680.0,488.48,365.17
2018,9,14,10,30,572.0,239.0,2.0,24.6,672.0,515.53,386.76
2018,9,14,10,45,511.5,273.0,2.0,25.3,668.0,545.67,408.94
2018,9,14,11,0,451.0,307.0,2.0,26.0,664.0,568.82,424.84
2018,9,14,11,15,526.0,279.5,2.1,26.4,702.0,629.44,469.31
2018,9,14,11,30,601.0,252.0,2.2,26.8,740.0,697.49,518.02
2018,9,14,11,45,647.0,232.5,2.25,27.15,761.0,750.96,555.43
2018,9,14,12,0,693.0,213.0,2.3,27.5,782.0,804.6,592.53
2018,9,14,12,15,702.5,207.0,2.45,27.7,782.0,839.02,616.73
2018,9,14,12,30,712.0,201.0,2.6,27.9,782.0,870.97,639.29
2018,9,14,12,45,692.5,206.5,2.7,28.1,765.0,884.63,648.65
2018,9,14,13,0,673.0,212.0,2.8,28.3,748.0,894.21,655.45
2018,9,14,13,15,709.5,189.5,2.95,28.3,743.0,926.31,678.3
2018,9,14,13,30,746.0,167.0,3.1,28.3,738.0,954.93,698.69
2018,9,14,13,45,731.0,167.0,3.25,28.3,710.5,953.21,699.28
2018,9,14,14,0,716.0,167.0,3.4,28.3,683.0,947.66,697.69
2018,9,14,14,15,685.0,167.5,3.5,28.05,643.0,922.71,683.61
2018,9,14,14,30,654.0,168.0,3.6,27.8,603.0,894.18,667.14
2018,9,14,14,45,624.0,166.0,3.75,27.6,561.0,860.72,647.27
2018,9,14,15,0,594.0,164.0,3.9,27.4,519.0,824.37,625.11
2018,9,14,15,15,551.5,159.5,3.9,27.4,469.5,759.94,581.66
2018,9,14,15,30,509.0,155.0,3.9,27.4,420.0,705.83,544.97
2018,9,14,15,45,538.0,133.5,4.1,26.55,389.5,698.26,543.88
2018,9,14,16,0,567.0,112.0,4.3,25.7,359.0,697.88,547.67
2018,9,14,16,15,409.0,120.0,4.3,25.0,287.0,540.43,431.72
2018,9,14,16,30,251.0,128.0,4.3,24.3,215.0,382.44,308.83
2018,9,14,16,45,157.5,110.5,4.3,23.65,162.0,260.22,211.12
2018,9,14,17,0,64.0,93.0,4.3,23.0,109.0,148.8,118.66
2018,9,14,17,15,46.0,72.5,4.2,22.2,82.5,112.58,88.16
2018,9,14,17,30,28.0,52.0,4.1,21.4,56.0,77.01,57.62
2018,9,14,17,45,16.0,34.0,4.05,20.55,36.0,49.97,32.67
2018,9,14,18,0,4.0,16.0,4.0,19.7,16.0,15.34,0.0
2018,9,14,18,15,2.0,8.0,3.9,19.2,8.0,7.37,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,85.0,8.0,3.95,13.2,10.5,0.0,0.0
2018,9,15,6,0,170.0,16.0,4.1,13.4,21.0,12.59,0.0
2018,9,15,6,15,310.0,25.5,4.3,13.95,56.5,21.18,8.32
2018,9,15,6,30,450.0,35.0,4.5,14.5,92.0,29.21,19.42
2018,9,15,6,45,534.0,41.5,4.65,15.05,140.0,34.7,24.88
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,43.7,33.13
2018,9,15,7,15,670.0,52.5,4.8,16.15,239.5,47.84,36.9
2018,9,15,7,30,722.0,57.0,4.8,16.7,291.0,52.05,40.56
2018,9,15,7,45,757.0,61.0,4.8,17.3,343.0,55.65,43.56
2018,9,15,8,0,792.0,65.0,4.8,17.9,395.0,59.22,46.46
2018,9,15,8,15,817.5,68.0,4.8,18.45,444.5,61.85,48.5
2018,9,15,8,30,843.0,71.0,4.8,19.0,494.0,85.41,55.04
2018,9,15,8,45,861.0,73.0,4.75,19.55,539.5,147.31,82.31
2018,9,15,9,0,879.0,75.0,4.7,20.1,585.0,211.05,128.22
2018,9,15,9,15,891.0,77.5,4.7,20.65,625.5,275.37,182.43
2018,9,15,9,30,903.0,80.0,4.7,21.2,666.0,340.29,239.6
2018,9,15,9,45,910.0,83.0,4.7,21.7,700.0,404.15,296.02
2018,9,15,10,0,917.0,86.0,4.7,22.2,734.0,467.49,350.74
2018,9,15,10,15,925.0,86.5,4.7,22.55,762.0,528.44,402.18
2018,9,15,10,30,933.0,87.0,4.7,22.9,790.0,588.38,451.16
2018,9,15,10,45,939.5,87.0,4.75,23.25,811.0,645.72,496.79
2018,9,15,11,0,946.0,87.0,4.8,23.6,832.0,701.34,539.81
2018,9,15,11,15,949.5,87.0,4.85,23.8,845.0,752.9,579.06
2018,9,15,11,30,953.0,87.0,4.9,24.0,858.0,801.98,614.57
2018,9,15,11,45,955.0,86.5,4.95,24.15,863.0,846.67,645.59
2018,9,15,12,0,957.0,86.0,5.0,24.3,868.0,888.3,674.32
2018,9,15,12,15,956.5,85.5,5.1,24.3,864.5,924.52,699.93
2018,9,15,12,30,956.0,85.0,5.2,24.3,861.0,957.15,723.12
2018,9,15,12,45,954.0,85.0,5.25,24.3,850.0,985.19,742.89
2018,9,15,13,0,952.0,85.0,5.3,24.3,839.0,1009.34,760.11
2018,9,15,13,15,949.0,84.5,5.3,24.2,821.0,1027.98,773.64
2018,9,15,13,30,946.0,84.0,5.3,24.1,803.0,1042.51,784.56
2018,9,15,13,45,939.5,82.5,5.35,24.05,776.0,1048.23,789.92
2018,9,15,14,0,933.0,81.0,5.4,24.0,749.0,1049.69,792.63
2018,9,15,14,15,924.0,79.5,5.35,23.8,715.5,1044.41,790.61
2018,9,15,14,30,915.0,78.0,5.3,23.6,682.0,1035.01,785.98
2018,9,15,14,45,904.5,76.5,5.3,23.4,643.5,1020.08,778.1
2018,9,15,15,0,894.0,75.0,5.3,23.2,605.0,1001.33,767.68
2018,9,15,15,15,877.5,72.5,5.3,23.2,560.0,971.72,749.09
2018,9,15,15,30,861.0,70.0,5.3,23.2,515.0,938.83,728.13
2018,9,15,15,45,839.0,68.0,5.25,22.5,466.5,898.43,703.22
2018,9,15,16,0,817.0,66.0,5.2,21.8,418.0,866.04,683.62
2018,9,15,16,15,787.0,62.0,5.15,21.3,366.5,810.74,645.96
2018,9,15,16,30,757.0,58.0,5.1,20.8,315.0,754.17,606.18
2018,9,15,16,45,711.5,53.5,5.05,20.3,263.0,683.33,553.81
2018,9,15,17,0,666.0,49.0,5.0,19.8,211.0,613.24,499.51
2018,9,15,17,15,590.0,43.5,4.8,19.05,161.0,520.56,424.45
2018,9,15,17,30,514.0,38.0,4.6,18.3,111.0,440.57,355.12
2018,9,15,17,45,370.5,29.5,4.4,17.6,71.0,313.23,230.46
2018,9,15,18,0,227.0,21.0,4.2,16.9,31.0,149.52,0.0
2018,9,15,18,15,113.5,10.5,4.1,16.4,15.5,8.26,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,94.0,8.5,1.8,11.3,11.0,0.0,0.0
2018,9,16,6,0,188.0,17.0,1.9,11.7,22.0,13.38,0.0
2018,9,16,6,15,333.5,25.5,2.15,12.5,57.5,21.29,7.6
2018,9,16,6,30,479.0,34.0,2.4,13.3,93.0,28.57,18.93
2018,9,16,6,45,563.5,39.5,2.65,14.1,141.5,36.17,26.28
2018,9,16,7,0,648.0,45.0,2.9,14.9,190.0,41.48,31.27
2018,9,16,7,15,699.0,49.5,2.8,15.55,242.0,45.76,35.16
2018,9,16,7,30,750.0,54.0,2.7,16.2,294.0,50.09,38.93
2018,9,16,7,45,784.5,57.0,2.6,16.85,346.0,53.05,41.38
2018,9,16,8,0,819.0,60.0,2.5,17.5,398.0,61.99,48.99
2018,9,16,8,15,842.5,63.0,2.45,18.15,448.0,65.42,51.67
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,84.86,52.9
2018,9,16,8,45,883.5,67.5,2.35,19.5,543.5,147.78,81.27
2018,9,16,9,0,901.0,69.0,2.3,20.2,589.0,212.44,127.86
2018,9,16,9,15,913.5,70.5,2.25,20.8,629.5,277.43,182.2
2018,9,16,9,30,926.0,72.0,2.2,21.4,670.0,343.03,239.16
2018,9,16,9,45,935.5,73.5,2.2,22.0,705.0,407.89,295.27
2018,9,16,10,0,945.0,75.0,2.2,22.6,740.0,472.43,349.61
2018,9,16,10,15,952.0,76.0,2.2,23.15,768.0,534.76,400.44
2018,9,16,10,30,959.0,77.0,2.2,23.7,796.0,595.93,448.45
2018,9,16,10,45,963.5,77.5,2.2,24.25,816.5,653.71,492.22
2018,9,16,11,0,968.0,78.0,2.2,24.8,837.0,709.53,533.0
2018,9,16,11,15,971.0,78.0,2.25,25.2,849.5,761.61,570.49
2018,9,16,11,30,974.0,78.0,2.3,25.6,862.0,811.08,603.69
2018,9,16,11,45,975.0,78.5,2.35,26.0,867.0,856.63,633.1
2018,9,16,12,0,976.0,79.0,2.4,26.4,872.0,899.01,660.15
2018,9,16,12,15,974.0,79.5,2.5,26.65,868.5,935.42,683.95
2018,9,16,12,30,972.0,80.0,2.6,26.9,865.0,968.12,705.32
2018,9,16,12,45,968.0,80.5,2.7,27.15,853.0,995.12,723.04
2018,9,16,13,0,964.0,81.0,2.8,27.4,841.0,1018.07,738.27
2018,9,16,13,15,959.5,80.5,2.9,27.45,821.5,1035.31,750.56
2018,9,16,13,30,955.0,80.0,3.0,27.5,802.0,1048.35,760.35
2018,9,16,13,45,948.0,79.0,3.1,27.55,775.0,1054.06,765.63
2018,9,16,14,0,941.0,78.0,3.2,27.6,748.0,1055.5,768.39
2018,9,16,14,15,931.5,77.5,3.35,27.4,714.5,1050.78,768.53
2018,9,16,14,30,922.0,77.0,3.5,27.2,681.0,1041.95,766.13
2018,9,16,14,45,909.0,75.5,3.65,27.05,641.0,1024.34,757.88
2018,9,16,15,0,896.0,74.0,3.8,26.9,601.0,1002.93,747.11
2018,9,16,15,15,879.0,72.0,3.8,26.9,556.0,973.32,729.35
2018,9,16,15,30,862.0,70.0,3.8,26.9,511.0,940.48,709.34
2018,9,16,15,45,837.0,67.5,4.05,26.0,461.0,896.46,685.13
2018,9,16,16,0,812.0,65.0,4.3,25.1,411.0,860.58,665.72
2018,9,16,16,15,778.5,61.5,4.35,24.35,359.0,802.89,628.36
2018,9,16,16,30,745.0,58.0,4.4,23.6,307.0,744.18,588.81
2018,9,16,16,45,695.5,53.5,4.45,22.9,255.0,670.41,535.96
2018,9,16,17,0,646.0,49.0,4.5,22.2,203.0,597.71,481.1
2018,9,16,17,15,554.0,43.5,4.4,21.25,152.5,500.79,404.03
2018,9,16,17,30,462.0,38.0,4.3,20.3,102.0,404.9,322.82
2018,9,16,17,45,333.0,29.0,4.2,19.4,65.0,288.78,203.55
2018,9,16,18,0,204.0,20.0,4.1,18.5,28.0,135.21,0.0
2018,9,16,18,15,102.0,10.0,4.0,17.9,14.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,87.0,8.0,2.05,12.45,10.0,0.0,0.0
2018,9,17,6,0,174.0,16.0,2.1,12.8,20.0,12.59,0.0
2018,9,17,6,15,317.0,25.0,2.4,13.55,54.5,20.85,6.19
2018,9,17,6,30,460.0,34.0,2.7,14.3,89.0,28.49,18.69
2018,9,17,6,45,544.5,40.0,3.0,15.05,137.0,36.48,26.4
2018,9,17,7,0,629.0,46.0,3.3,15.8,185.0,42.14,31.7
2018,9,17,7,15,680.5,50.5,3.25,16.35,236.5,46.35,35.55
2018,9,17,7,30,732.0,55.0,3.2,16.9,288.0,50.62,39.28
2018,9,17,7,45,766.5,58.0,3.15,17.45,339.0,53.52,41.69
2018,9,17,8,0,801.0,61.0,3.1,18.0,390.0,56.44,44.04
2018,9,17,8,15,825.5,63.5,3.05,18.6,439.0,65.37,51.56
2018,9,17,8,30,850.0,66.0,3.0,19.2,488.0,86.21,52.97
2018,9,17,8,45,867.5,68.5,3.0,19.8,533.5,148.85,82.4
2018,9,17,9,0,885.0,71.0,3.0,20.4,579.0,213.3,129.42
2018,9,17,9,15,895.5,73.5,3.0,20.95,618.5,277.63,183.66
2018,9,17,9,30,906.0,76.0,3.0,21.5,658.0,342.37,240.31
2018,9,17,9,45,910.5,80.0,3.0,22.1,691.5,406.28,296.04
2018,9,17,10,0,915.0,84.0,3.0,22.7,725.0,469.38,349.61
2018,9,17,10,15,922.5,85.0,3.05,23.2,752.5,530.35,399.96
2018,9,17,10,30,930.0,86.0,3.1,23.7,780.0,590.26,447.76
2018,9,17,10,45,935.0,87.0,3.2,24.25,801.0,647.37,491.94
2018,9,17,11,0,940.0,88.0,3.3,24.8,822.0,702.63,533.4
2018,9,17,11,15,943.5,88.0,3.4,25.15,834.5,753.84,571.25
2018,9,17,11,30,947.0,88.0,3.5,25.5,847.0,802.57,605.28
2018,9,17,11,45,948.0,88.0,3.6,25.8,851.5,846.61,634.88
2018,9,17,12,0,949.0,88.0,3.7,26.1,856.0,887.54,662.18
2018,9,17,12,15,947.5,88.5,3.85,26.2,852.5,923.51,686.85
2018,9,17,12,30,946.0,89.0,4.0,26.3,849.0,955.9,709.14
2018,9,17,12,45,942.0,89.5,4.15,26.4,837.0,982.25,727.45
2018,9,17,13,0,938.0,90.0,4.3,26.5,825.0,1004.65,743.28
2018,9,17,13,15,934.0,89.0,4.45,26.35,806.0,1021.39,756.23
2018,9,17,13,30,930.0,88.0,4.6,26.2,787.0,1034.02,766.73
2018,9,17,13,45,924.5,86.5,4.75,26.1,761.0,1040.44,773.6
2018,9,17,14,0,919.0,85.0,4.9,26.0,735.0,1042.69,777.89
2018,9,17,14,15,910.0,83.5,4.95,25.6,701.5,1037.25,777.27
2018,9,17,14,30,901.0,82.0,5.0,25.2,668.0,1027.74,774.09
2018,9,17,14,45,889.0,79.5,5.1,24.85,628.5,1010.01,765.66
2018,9,17,15,0,877.0,77.0,5.2,24.5,589.0,988.51,754.64
2018,9,17,15,15,859.5,75.0,5.2,24.5,544.0,958.64,735.95
2018,9,17,15,30,842.0,73.0,5.2,24.5,499.0,925.65,714.97
2018,9,17,15,45,820.5,69.5,5.25,23.35,451.0,894.96,698.92
2018,9,17,16,0,799.0,66.0,5.3,22.2,403.0,850.4,672.17
2018,9,17,16,15,767.5,62.5,5.25,21.5,352.5,794.79,634.54
2018,9,17,16,30,736.0,59.0,5.2,20.8,302.0,738.05,594.7
2018,9,17,16,45,688.0,54.5,5.1,20.05,250.5,665.69,540.93
2018,9,17,17,0,640.0,50.0,5.0,19.3,199.0,594.21,485.16
2018,9,17,17,15,557.5,43.5,4.8,18.5,149.5,503.7,410.98
2018,9,17,17,30,475.0,37.0,4.6,17.7,100.0,412.86,331.59
2018,9,17,17,45,332.0,28.0,4.35,16.95,62.5,284.33,192.37
2018,9,17,18,0,189.0,19.0,4.1,16.2,25.0,125.61,0.0
2018,9,17,18,15,94.5,9.5,4.0,15.75,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,67.0,7.5,1.8,11.45,9.0,0.0,0.0
2018,9,18,6,0,134.0,15.0,1.9,11.8,18.0,11.8,0.0
2018,9,18,6,15,270.0,25.5,2.2,12.55,51.0,21.19,5.09
2018,9,18,6,30,406.0,36.0,2.5,13.3,84.0,29.91,19.9
2018,9,18,6,45,496.0,44.0,2.8,14.1,131.5,36.46,26.47
2018,9,18,7,0,586.0,52.0,3.1,14.9,179.0,43.14,32.69
2018,9,18,7,15,642.5,57.0,3.0,15.5,230.5,47.28,36.49
2018,9,18,7,30,699.0,62.0,2.9,16.1,282.0,55.7,43.91
2018,9,18,7,45,736.0,65.0,2.8,16.7,332.5,58.38,46.1
2018,9,18,8,0,773.0,68.0,2.7,17.3,383.0,61.11,48.27
2018,9,18,8,15,798.5,71.5,2.65,17.9,432.0,64.0,50.52
2018,9,18,8,30,824.0,75.0,2.6,18.5,481.0,86.75,52.82
2018,9,18,8,45,843.5,77.0,2.55,19.1,526.5,154.34,87.69
2018,9,18,9,0,863.0,79.0,2.5,19.7,572.0,217.48,134.0
2018,9,18,9,15,877.0,80.5,2.5,20.3,612.0,280.69,187.19
2018,9,18,9,30,891.0,82.0,2.5,20.9,652.0,344.7,242.94
2018,9,18,9,45,901.0,84.0,2.45,21.5,686.5,408.19,297.9
2018,9,18,10,0,911.0,86.0,2.4,22.1,721.0,471.49,351.13
2018,9,18,10,15,918.0,87.5,2.45,22.6,748.5,532.44,401.16
2018,9,18,10,30,925.0,89.0,2.5,23.1,776.0,592.3,448.58
2018,9,18,10,45,930.0,88.5,2.5,23.65,795.0,647.83,490.96
2018,9,18,11,0,935.0,88.0,2.5,24.2,814.0,701.46,530.51
2018,9,18,11,15,937.5,89.0,2.5,24.65,827.0,752.61,567.2
2018,9,18,11,30,940.0,90.0,2.5,25.1,840.0,801.24,599.9
2018,9,18,11,45,941.0,90.0,2.55,25.5,844.0,844.96,628.37
2018,9,18,12,0,942.0,90.0,2.6,25.9,848.0,885.58,654.54
2018,9,18,12,15,940.5,90.5,2.65,26.2,844.5,921.27,677.54
2018,9,18,12,30,939.0,91.0,2.7,26.5,841.0,953.4,698.15
2018,9,18,12,45,934.0,91.5,2.8,26.75,828.5,978.56,714.8
2018,9,18,13,0,929.0,92.0,2.9,27.0,816.0,999.76,729.0
2018,9,18,13,15,924.5,91.5,3.0,27.1,797.0,1016.33,740.78
2018,9,18,13,30,920.0,91.0,3.1,27.2,778.0,1028.83,750.11
2018,9,18,13,45,914.5,89.5,3.2,27.25,752.0,1035.1,755.74
2018,9,18,14,0,909.0,88.0,3.3,27.3,726.0,1037.24,758.91
2018,9,18,14,15,899.0,86.5,3.45,27.15,692.5,1030.71,757.6
2018,9,18,14,30,889.0,85.0,3.6,27.0,659.0,1020.15,753.8
2018,9,18,14,45,875.5,83.0,3.7,26.8,619.0,1001.56,744.52
2018,9,18,15,0,862.0,81.0,3.8,26.6,579.0,979.3,732.82
2018,9,18,15,15,843.5,78.5,3.8,26.6,534.5,948.0,713.74
2018,9,18,15,30,825.0,76.0,3.8,26.6,490.0,925.15,700.37
2018,9,18,15,45,798.5,73.5,4.1,25.65,441.0,879.92,675.33
2018,9,18,16,0,772.0,71.0,4.4,24.7,392.0,832.5,647.68
2018,9,18,16,15,734.5,67.5,4.5,23.9,341.0,772.13,608.22
2018,9,18,16,30,697.0,64.0,4.6,23.1,290.0,711.0,566.6
2018,9,18,16,45,629.0,59.5,4.7,22.25,236.5,629.63,507.4
2018,9,18,17,0,561.0,55.0,4.8,21.4,183.0,545.7,442.93
2018,9,18,17,15,453.0,49.0,4.85,20.35,135.0,433.75,352.79
2018,9,18,17,30,345.0,43.0,4.9,19.3,87.0,328.45,261.64
2018,9,18,17,45,208.5,29.0,4.95,18.25,52.0,204.75,126.61
2018,9,18,18,0,72.0,15.0,5.0,17.2,17.0,53.95,0.0
2018,9,18,18,15,36.0,7.5,4.85,16.55,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
