Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,22.5,5.5,0.9,6.5,6.0,0.0,0.0
2018,11,18,7,0,45.0,11.0,0.9,6.6,12.0,8.65,0.0
2018,11,18,7,15,116.5,27.0,0.9,7.05,37.5,20.04,0.2
2018,11,18,7,30,188.0,43.0,0.9,7.5,63.0,32.07,21.66
2018,11,18,7,45,260.0,58.5,0.9,7.9,100.0,43.41,33.11
2018,11,18,8,0,332.0,74.0,0.9,8.3,137.0,54.62,43.74
2018,11,18,8,15,390.0,85.5,0.8,8.8,177.0,79.29,54.08
2018,11,18,8,30,448.0,97.0,0.7,9.3,217.0,123.63,81.99
2018,11,18,8,45,478.0,104.5,0.6,9.75,250.5,167.55,116.4
2018,11,18,9,0,508.0,112.0,0.5,10.2,284.0,214.99,156.7
2018,11,18,9,15,537.0,118.0,0.5,10.85,317.0,264.26,199.53
2018,11,18,9,30,566.0,124.0,0.5,11.5,350.0,316.53,244.53
2018,11,18,9,45,617.5,121.5,0.45,12.1,385.5,378.55,295.72
2018,11,18,10,0,669.0,119.0,0.4,12.7,421.0,440.66,345.59
2018,11,18,10,15,706.5,117.5,0.6,13.35,451.5,500.58,394.4
2018,11,18,10,30,744.0,116.0,0.8,14.0,482.0,562.83,443.92
2018,11,18,10,45,762.0,115.5,1.0,14.65,501.0,615.8,485.47
2018,11,18,11,0,780.0,115.0,1.2,15.3,520.0,668.46,525.95
2018,11,18,11,15,788.0,115.5,1.3,15.8,531.0,714.39,560.03
2018,11,18,11,30,796.0,116.0,1.4,16.3,542.0,758.6,592.01
2018,11,18,11,45,801.0,114.5,1.5,16.75,544.5,796.25,617.96
2018,11,18,12,0,806.0,113.0,1.6,17.2,547.0,831.44,642.14
2018,11,18,12,15,762.0,123.0,1.55,17.45,530.0,834.68,642.97
2018,11,18,12,30,718.0,133.0,1.5,17.7,513.0,832.19,640.31
2018,11,18,12,45,656.0,147.0,1.45,17.95,487.5,811.62,625.33
2018,11,18,13,0,594.0,161.0,1.4,18.2,462.0,777.48,601.17
2018,11,18,13,15,580.5,157.5,1.25,18.3,442.0,774.65,598.31
2018,11,18,13,30,567.0,154.0,1.1,18.4,422.0,768.87,593.03
2018,11,18,13,45,541.5,148.0,0.95,18.5,392.5,745.46,575.46
2018,11,18,14,0,516.0,142.0,0.8,18.6,363.0,719.22,556.07
2018,11,18,14,15,538.0,131.0,0.65,18.5,345.5,731.19,563.75
2018,11,18,14,30,560.0,120.0,0.5,18.4,328.0,740.5,568.76
2018,11,18,14,45,529.0,112.0,0.3,18.3,292.0,699.07,537.54
2018,11,18,15,0,498.0,104.0,0.1,18.2,256.0,656.01,505.76
2018,11,18,15,15,437.0,94.0,0.1,18.2,213.5,580.49,452.14
2018,11,18,15,30,376.0,84.0,0.1,18.2,171.0,505.44,397.06
2018,11,18,15,45,314.5,69.5,0.35,16.95,132.0,424.84,338.62
2018,11,18,16,0,253.0,55.0,0.6,15.7,93.0,346.33,276.97
2018,11,18,16,15,188.0,40.0,0.7,15.1,63.0,267.46,205.68
2018,11,18,16,30,123.0,25.0,0.8,14.5,33.0,173.48,52.43
2018,11,18,16,45,68.0,14.0,0.9,13.85,18.0,64.28,0.0
2018,11,18,17,0,13.0,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.0,12.9,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.25,6.05,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.2,6.1,7.0,5.51,0.0
2018,11,19,7,15,45.0,22.5,1.3,6.9,26.5,16.85,0.0
2018,11,19,7,30,84.0,38.0,1.4,7.7,46.0,27.99,17.92
2018,11,19,7,45,115.5,53.0,1.5,8.5,70.5,38.67,28.74
2018,11,19,8,0,147.0,68.0,1.6,9.3,95.0,49.18,38.63
2018,11,19,8,15,132.5,83.0,1.7,9.95,112.0,66.07,48.5
2018,11,19,8,30,118.0,98.0,1.8,10.6,129.0,86.75,64.34
2018,11,19,8,45,110.0,114.5,1.95,11.3,147.0,108.12,82.53
2018,11,19,9,0,102.0,131.0,2.1,12.0,165.0,128.93,100.83
2018,11,19,9,15,211.5,140.5,2.1,12.7,221.0,182.33,142.76
2018,11,19,9,30,321.0,150.0,2.1,13.4,277.0,245.44,193.8
2018,11,19,9,45,356.5,156.5,2.1,14.1,307.5,288.4,230.09
2018,11,19,10,0,392.0,163.0,2.1,14.8,338.0,344.52,276.4
2018,11,19,10,15,472.5,154.5,2.0,15.35,377.0,405.85,326.04
2018,11,19,10,30,553.0,146.0,1.9,15.9,416.0,474.03,380.13
2018,11,19,10,45,591.0,142.0,1.85,16.45,439.5,533.63,426.2
2018,11,19,11,0,629.0,138.0,1.8,17.0,463.0,588.97,468.08
2018,11,19,11,15,585.5,152.0,1.7,17.4,458.5,604.55,478.52
2018,11,19,11,30,542.0,166.0,1.6,17.8,454.0,607.85,479.85
2018,11,19,11,45,529.0,170.0,1.55,18.15,452.0,627.7,493.91
2018,11,19,12,0,516.0,174.0,1.5,18.5,450.0,644.86,505.59
2018,11,19,12,15,546.0,163.5,1.4,18.65,453.0,680.73,531.55
2018,11,19,12,30,576.0,153.0,1.3,18.8,456.0,715.75,555.99
2018,11,19,12,45,573.5,149.5,1.25,19.0,445.0,737.3,570.26
2018,11,19,13,0,571.0,146.0,1.2,19.2,434.0,737.48,569.68
2018,11,19,13,15,466.5,163.0,1.15,19.2,392.0,671.16,521.93
2018,11,19,13,30,362.0,180.0,1.1,19.2,350.0,576.38,452.73
2018,11,19,13,45,320.5,173.5,1.05,19.25,318.0,535.43,423.14
2018,11,19,14,0,279.0,167.0,1.0,19.3,286.0,492.64,391.22
2018,11,19,14,15,245.5,157.0,0.85,19.1,255.5,451.73,360.28
2018,11,19,14,30,212.0,147.0,0.7,18.9,225.0,409.92,328.18
2018,11,19,14,45,213.5,132.5,0.6,18.65,204.0,395.37,317.85
2018,11,19,15,0,215.0,118.0,0.5,18.4,183.0,379.78,306.14
2018,11,19,15,15,190.5,102.0,0.5,18.4,153.5,336.05,271.8
2018,11,19,15,30,166.0,86.0,0.5,18.4,124.0,292.19,236.53
2018,11,19,15,45,139.5,69.5,0.5,17.8,97.0,245.79,198.5
2018,11,19,16,0,113.0,53.0,0.5,17.2,70.0,199.8,159.33
2018,11,19,16,15,77.5,37.0,0.45,16.95,47.0,130.45,98.03
2018,11,19,16,30,42.0,21.0,0.4,16.7,24.0,69.72,12.44
2018,11,19,16,45,23.0,11.0,0.4,16.4,12.5,26.67,0.0
2018,11,19,17,0,4.0,1.0,0.4,16.1,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.45,15.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,0.75,7.05,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,0.8,6.8,11.0,7.87,0.0
2018,11,20,7,15,222.0,21.5,0.85,7.3,39.5,17.82,0.0
2018,11,20,7,30,362.0,33.0,0.9,7.8,68.0,27.46,17.21
2018,11,20,7,45,451.0,41.0,0.9,8.35,107.5,34.02,24.6
2018,11,20,8,0,540.0,49.0,0.9,8.9,147.0,40.67,31.06
2018,11,20,8,15,595.5,54.0,0.9,9.45,188.0,66.63,38.62
2018,11,20,8,30,651.0,59.0,0.9,10.0,229.0,117.79,68.38
2018,11,20,8,45,686.5,63.5,0.9,10.6,268.0,171.98,110.68
2018,11,20,9,0,722.0,68.0,0.9,11.2,307.0,232.15,162.48
2018,11,20,9,15,734.0,74.5,0.8,12.0,340.5,288.81,213.21
2018,11,20,9,30,746.0,81.0,0.7,12.8,374.0,345.33,262.99
2018,11,20,9,45,737.0,91.0,0.6,13.55,399.0,398.67,308.86
2018,11,20,10,0,728.0,101.0,0.5,14.3,424.0,450.1,351.01
2018,11,20,10,15,742.0,102.5,0.5,15.1,447.0,503.16,393.06
2018,11,20,10,30,756.0,104.0,0.5,15.9,470.0,556.16,433.42
2018,11,20,10,45,739.5,110.5,0.55,16.7,479.0,594.98,462.47
2018,11,20,11,0,723.0,117.0,0.6,17.5,488.0,630.46,488.23
2018,11,20,11,15,686.5,127.5,0.8,18.25,485.0,652.3,505.21
2018,11,20,11,30,650.0,138.0,1.0,19.0,482.0,668.93,518.02
2018,11,20,11,45,600.5,150.5,1.2,19.7,469.0,672.0,520.67
2018,11,20,12,0,551.0,163.0,1.4,20.4,456.0,661.58,513.63
2018,11,20,12,15,541.0,164.0,1.45,20.7,449.5,676.37,524.6
2018,11,20,12,30,531.0,165.0,1.5,21.0,443.0,688.53,533.4
2018,11,20,12,45,538.5,158.0,1.55,21.25,434.0,705.01,545.88
2018,11,20,13,0,546.0,151.0,1.6,21.5,425.0,719.36,556.32
2018,11,20,13,15,522.5,150.0,1.6,21.5,403.5,709.01,549.45
2018,11,20,13,30,499.0,149.0,1.6,21.5,382.0,695.75,540.81
2018,11,20,13,45,470.0,145.5,1.55,21.55,355.0,671.37,523.69
2018,11,20,14,0,441.0,142.0,1.5,21.6,328.0,644.5,504.55
2018,11,20,14,15,458.0,126.5,1.3,21.3,306.5,645.73,505.82
2018,11,20,14,30,475.0,111.0,1.1,21.0,285.0,644.24,504.24
2018,11,20,14,45,449.0,97.5,0.9,20.75,248.0,600.59,471.72
2018,11,20,15,0,423.0,84.0,0.7,20.5,211.0,555.02,437.5
2018,11,20,15,15,405.5,71.5,0.7,20.5,179.0,517.46,409.71
2018,11,20,15,30,388.0,59.0,0.7,20.5,147.0,488.29,386.81
2018,11,20,15,45,348.5,51.0,0.75,19.25,117.5,434.23,345.47
2018,11,20,16,0,309.0,43.0,0.8,18.0,88.0,375.62,297.78
2018,11,20,16,15,230.0,32.5,0.85,17.45,59.5,289.62,219.19
2018,11,20,16,30,151.0,22.0,0.9,16.9,31.0,188.95,27.28
2018,11,20,16,45,75.5,11.0,0.95,16.35,15.5,67.8,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,11.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,11.6,2.0,1.57,0.0
2018,11,21,7,15,0.0,5.5,1.85,12.05,5.5,4.16,0.0
2018,11,21,7,30,0.0,9.0,2.0,12.5,9.0,6.82,0.0
2018,11,21,7,45,0.0,12.0,2.1,12.9,12.0,9.1,2.3
2018,11,21,8,0,0.0,15.0,2.2,13.3,15.0,11.39,4.47
2018,11,21,8,15,0.0,16.0,2.3,13.55,16.0,12.15,4.78
2018,11,21,8,30,0.0,17.0,2.4,13.8,17.0,12.92,5.48
2018,11,21,8,45,0.0,21.5,2.5,14.0,21.5,16.36,8.46
2018,11,21,9,0,0.0,26.0,2.6,14.2,26.0,19.8,11.41
2018,11,21,9,15,0.0,29.0,2.8,14.6,29.0,22.11,13.35
2018,11,21,9,30,0.0,32.0,3.0,15.0,32.0,24.42,15.27
2018,11,21,9,45,1.5,48.5,3.2,15.4,49.0,37.71,26.51
2018,11,21,10,0,3.0,65.0,3.4,15.8,66.0,51.24,37.86
2018,11,21,10,15,3.0,95.0,3.65,16.35,96.0,75.02,57.69
2018,11,21,10,30,3.0,125.0,3.9,16.9,126.0,99.93,78.22
2018,11,21,10,45,15.0,148.5,4.15,17.4,156.0,127.78,101.21
2018,11,21,11,0,27.0,172.0,4.4,17.9,186.0,167.95,134.17
2018,11,21,11,15,29.5,176.5,4.5,18.1,192.0,176.79,141.32
2018,11,21,11,30,32.0,181.0,4.6,18.3,198.0,185.99,148.8
2018,11,21,11,45,25.0,162.0,4.7,18.5,175.5,163.99,130.67
2018,11,21,12,0,18.0,143.0,4.8,18.7,153.0,130.41,103.02
2018,11,21,12,15,9.0,114.5,4.7,18.6,119.5,98.18,76.32
2018,11,21,12,30,0.0,86.0,4.6,18.5,86.0,66.16,49.55
2018,11,21,12,45,1.0,87.5,4.5,18.45,88.0,68.31,51.44
2018,11,21,13,0,2.0,89.0,4.4,18.4,90.0,70.64,53.49
2018,11,21,13,15,1.0,75.0,4.2,18.2,75.5,58.56,43.49
2018,11,21,13,30,0.0,61.0,4.0,18.0,61.0,46.77,33.68
2018,11,21,13,45,0.0,46.5,3.75,17.85,46.5,35.58,24.37
2018,11,21,14,0,0.0,32.0,3.5,17.7,32.0,24.43,15.03
2018,11,21,14,15,1.0,40.5,3.3,17.5,41.0,31.93,21.48
2018,11,21,14,30,2.0,49.0,3.1,17.3,50.0,39.44,27.95
2018,11,21,14,45,52.0,71.0,2.9,17.15,86.5,130.36,106.87
2018,11,21,15,0,102.0,93.0,2.7,17.0,123.0,211.93,176.22
2018,11,21,15,15,51.0,75.0,2.7,17.0,90.0,123.43,100.61
2018,11,21,15,30,0.0,57.0,2.7,17.0,57.0,46.7,33.79
2018,11,21,15,45,0.0,43.5,2.35,16.45,43.5,34.12,23.05
2018,11,21,16,0,0.0,30.0,2.0,15.9,30.0,22.91,13.36
2018,11,21,16,15,0.0,20.0,1.85,15.4,20.0,15.24,6.27
2018,11,21,16,30,0.0,10.0,1.7,14.9,10.0,7.6,0.0
2018,11,21,16,45,0.0,5.0,1.55,14.4,5.0,3.93,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.5,9.85,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.5,9.9,10.0,7.08,0.0
2018,11,22,7,15,234.5,19.5,1.75,10.7,37.5,16.2,0.0
2018,11,22,7,30,383.0,30.0,2.0,11.5,65.0,25.09,14.26
2018,11,22,7,45,477.0,36.0,2.25,12.3,103.5,30.13,20.61
2018,11,22,8,0,571.0,42.0,2.5,13.1,142.0,38.39,28.37
2018,11,22,8,15,628.0,46.0,2.65,13.5,183.0,63.58,35.06
2018,11,22,8,30,685.0,50.0,2.8,13.9,224.0,115.28,64.09
2018,11,22,8,45,723.0,52.5,2.95,14.35,263.0,169.46,105.92
2018,11,22,9,0,761.0,55.0,3.1,14.8,302.0,227.89,156.53
2018,11,22,9,15,692.0,73.0,3.2,15.15,316.5,272.51,201.25
2018,11,22,9,30,623.0,91.0,3.3,15.5,331.0,310.3,239.17
2018,11,22,9,45,663.0,92.0,3.4,15.85,365.5,368.03,289.77
2018,11,22,10,0,703.0,93.0,3.5,16.2,400.0,429.22,342.23
2018,11,22,10,15,581.5,122.5,3.6,16.55,386.0,437.36,351.96
2018,11,22,10,30,460.0,152.0,3.7,16.9,372.0,424.98,343.82
2018,11,22,10,45,513.5,147.5,3.75,17.25,401.0,481.85,390.19
2018,11,22,11,0,567.0,143.0,3.8,17.6,430.0,549.82,443.99
2018,11,22,11,15,608.0,137.0,3.9,17.75,450.0,603.99,486.88
2018,11,22,11,30,649.0,131.0,4.0,17.9,470.0,659.38,530.2
2018,11,22,11,45,481.5,169.5,4.1,18.1,421.5,587.61,473.43
2018,11,22,12,0,314.0,208.0,4.2,18.3,373.0,492.38,397.66
2018,11,22,12,15,299.0,199.5,4.3,18.35,355.5,484.46,392.48
2018,11,22,12,30,284.0,191.0,4.4,18.4,338.0,474.19,385.02
2018,11,22,12,45,317.0,192.0,4.55,18.4,352.0,517.09,420.01
2018,11,22,13,0,350.0,193.0,4.7,18.4,366.0,560.54,455.11
2018,11,22,13,15,286.5,194.0,4.8,18.25,332.0,511.94,416.82
2018,11,22,13,30,223.0,195.0,4.9,18.1,298.0,438.07,358.65
2018,11,22,13,45,148.5,177.0,5.0,17.95,244.0,348.85,286.57
2018,11,22,14,0,74.0,159.0,5.1,17.8,190.0,236.05,193.54
2018,11,22,14,15,38.0,116.0,5.1,17.55,132.0,149.74,121.72
2018,11,22,14,30,2.0,73.0,5.1,17.3,74.0,58.47,43.95
2018,11,22,14,45,30.0,79.5,5.1,17.0,88.5,102.97,83.02
2018,11,22,15,0,58.0,86.0,5.1,16.7,103.0,141.34,116.55
2018,11,22,15,15,61.5,80.5,5.1,16.7,96.0,141.65,116.71
2018,11,22,15,30,65.0,75.0,5.1,16.7,89.0,160.9,132.23
2018,11,22,15,45,49.0,58.5,4.6,15.8,68.0,109.39,88.13
2018,11,22,16,0,33.0,42.0,4.1,14.9,47.0,75.11,57.97
2018,11,22,16,15,19.0,28.0,3.9,14.5,30.5,46.59,31.34
2018,11,22,16,30,5.0,14.0,3.7,14.1,14.0,15.51,0.0
2018,11,22,16,45,2.5,7.0,3.55,13.75,7.0,7.47,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,12.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,13.0,1.0,0.79,0.0
2018,11,23,7,15,0.0,4.5,1.65,13.2,4.5,3.4,0.0
2018,11,23,7,30,0.0,8.0,1.8,13.4,8.0,6.06,0.0
2018,11,23,7,45,0.0,12.5,1.95,13.65,12.5,9.48,2.57
2018,11,23,8,0,0.0,17.0,2.1,13.9,17.0,12.91,5.78
2018,11,23,8,15,0.0,26.0,2.25,14.05,26.0,19.79,11.29
2018,11,23,8,30,0.0,35.0,2.4,14.2,35.0,26.7,17.29
2018,11,23,8,45,0.0,40.0,2.55,14.4,40.0,30.54,20.61
2018,11,23,9,0,0.0,45.0,2.7,14.6,45.0,34.39,23.89
2018,11,23,9,15,2.5,56.0,2.9,14.85,57.0,43.59,31.62
2018,11,23,9,30,5.0,67.0,3.1,15.1,69.0,53.11,39.61
2018,11,23,9,45,2.5,72.5,3.3,15.35,73.5,56.65,42.57
2018,11,23,10,0,0.0,78.0,3.5,15.6,78.0,59.91,45.22
2018,11,23,10,15,3.5,110.5,3.7,15.9,112.0,87.95,68.65
2018,11,23,10,30,7.0,143.0,3.9,16.2,146.0,117.55,93.16
2018,11,23,10,45,4.0,112.0,4.1,16.45,114.0,90.03,70.08
2018,11,23,11,0,1.0,81.0,4.3,16.7,82.0,62.93,47.32
2018,11,23,11,15,0.5,85.0,4.45,16.8,85.5,65.73,49.6
2018,11,23,11,30,0.0,89.0,4.6,16.9,89.0,68.57,51.91
2018,11,23,11,45,0.0,79.0,4.7,16.95,79.0,60.73,45.34
2018,11,23,12,0,0.0,69.0,4.8,17.0,69.0,52.98,38.86
2018,11,23,12,15,3.0,92.0,4.75,16.95,93.5,73.71,56.31
2018,11,23,12,30,6.0,115.0,4.7,16.9,118.0,96.54,75.47
2018,11,23,12,45,7.5,125.0,4.6,16.85,128.5,107.51,84.7
2018,11,23,13,0,9.0,135.0,4.5,16.8,139.0,119.15,94.5
2018,11,23,13,15,4.5,100.5,4.55,16.8,102.5,83.5,64.77
2018,11,23,13,30,0.0,66.0,4.6,16.8,66.0,50.63,37.1
2018,11,23,13,45,4.0,57.0,4.6,16.85,58.5,47.58,34.81
2018,11,23,14,0,8.0,48.0,4.6,16.9,51.0,46.92,34.53
2018,11,23,14,15,8.0,44.5,4.55,16.8,47.5,43.78,31.94
2018,11,23,14,30,8.0,41.0,4.5,16.7,44.0,40.58,29.3
2018,11,23,14,45,4.0,28.5,4.45,16.65,30.0,25.62,16.4
2018,11,23,15,0,0.0,16.0,4.4,16.6,16.0,12.16,4.72
2018,11,23,15,15,0.0,13.5,4.4,16.6,13.5,10.25,3.08
2018,11,23,15,30,0.0,11.0,4.4,16.6,11.0,8.34,1.42
2018,11,23,15,45,0.0,8.5,4.25,16.25,8.5,6.44,0.0
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,4.54,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.02,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.51,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.79,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,6,45,42.0,4.5,2.05,12.8,4.5,0.0,0.0
2018,11,24,7,0,84.0,9.0,2.1,12.8,9.0,7.08,0.0
2018,11,24,7,15,232.0,18.0,2.35,13.25,34.0,14.16,0.0
2018,11,24,7,30,380.0,27.0,2.6,13.7,59.0,22.6,11.25
2018,11,24,7,45,475.0,32.5,2.85,14.15,96.5,29.67,19.89
2018,11,24,8,0,570.0,38.0,3.1,14.6,134.0,34.93,25.07
2018,11,24,8,15,627.5,41.5,3.1,14.9,174.0,58.65,31.18
2018,11,24,8,30,685.0,45.0,3.1,15.2,214.0,109.65,59.19
2018,11,24,8,45,722.5,47.5,3.1,15.45,252.5,163.44,100.46
2018,11,24,9,0,760.0,50.0,3.1,15.7,291.0,221.41,150.56
2018,11,24,9,15,677.0,70.5,3.05,16.05,303.5,264.45,194.25
2018,11,24,9,30,594.0,91.0,3.0,16.4,316.0,298.89,229.48
2018,11,24,9,45,498.5,120.5,2.95,16.8,319.5,320.58,252.43
2018,11,24,10,0,403.0,150.0,2.9,17.2,323.0,336.16,268.22
2018,11,24,10,15,565.5,121.0,2.9,17.55,379.0,426.26,341.35
2018,11,24,10,30,728.0,92.0,2.9,17.9,435.0,524.19,419.7
2018,11,24,10,45,643.5,117.0,2.85,18.25,428.0,538.46,431.09
2018,11,24,11,0,559.0,142.0,2.8,18.6,421.0,534.5,428.11
2018,11,24,11,15,432.5,174.5,2.7,18.85,393.0,507.56,406.12
2018,11,24,11,30,306.0,207.0,2.6,19.1,365.0,452.24,361.9
2018,11,24,11,45,298.0,211.0,2.55,19.3,365.5,466.78,373.24
2018,11,24,12,0,290.0,215.0,2.5,19.5,366.0,479.96,383.04
2018,11,24,12,15,322.5,207.5,2.45,19.55,373.5,513.51,409.52
2018,11,24,12,30,355.0,200.0,2.4,19.6,381.0,547.59,436.11
2018,11,24,12,45,428.0,177.5,2.35,19.65,390.5,623.73,494.37
2018,11,24,13,0,501.0,155.0,2.3,19.7,400.0,679.72,537.18
2018,11,24,13,15,643.0,116.0,2.3,19.65,418.0,792.58,619.27
2018,11,24,13,30,785.0,77.0,2.3,19.6,436.0,886.59,685.31
2018,11,24,13,45,718.0,86.5,2.25,19.55,400.0,849.47,659.05
2018,11,24,14,0,651.0,96.0,2.2,19.5,364.0,802.9,627.16
2018,11,24,14,15,610.0,93.5,2.15,19.25,329.0,762.72,599.93
2018,11,24,14,30,569.0,91.0,2.1,19.0,294.0,719.73,570.09
2018,11,24,14,45,583.5,79.0,2.05,18.8,267.5,716.76,568.82
2018,11,24,15,0,598.0,67.0,2.0,18.6,241.0,710.42,564.21
2018,11,24,15,15,581.0,59.0,2.0,18.6,207.5,676.5,538.38
2018,11,24,15,30,564.0,51.0,2.0,18.6,174.0,640.74,509.84
2018,11,24,15,45,521.0,44.0,1.5,17.3,138.5,581.42,461.01
2018,11,24,16,0,478.0,37.0,1.0,16.0,103.0,522.47,408.6
2018,11,24,16,15,345.0,29.0,1.0,15.35,67.5,387.02,284.86
2018,11,24,16,30,212.0,21.0,1.0,14.7,32.0,233.12,0.0
2018,11,24,16,45,106.0,10.5,1.0,14.0,16.0,91.36,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,37.5,4.0,1.05,9.1,4.0,0.0,0.0
2018,11,25,7,0,75.0,8.0,1.1,9.0,8.0,6.29,0.0
2018,11,25,7,15,218.5,18.0,1.2,9.55,32.5,14.16,0.0
2018,11,25,7,30,362.0,28.0,1.3,10.1,57.0,23.42,11.51
2018,11,25,7,45,463.0,34.5,1.35,10.7,95.5,28.89,19.48
2018,11,25,8,0,564.0,41.0,1.4,11.3,134.0,37.52,27.73
2018,11,25,8,15,624.0,44.5,1.5,11.85,174.5,60.5,33.53
2018,11,25,8,30,684.0,48.0,1.6,12.4,215.0,111.48,61.47
2018,11,25,8,45,723.5,51.0,1.65,12.9,254.5,165.97,103.23
2018,11,25,9,0,763.0,54.0,1.7,13.4,294.0,224.93,153.97
2018,11,25,9,15,787.5,56.5,1.8,14.0,329.0,283.36,206.79
2018,11,25,9,30,812.0,59.0,1.9,14.6,364.0,343.88,261.29
2018,11,25,9,45,828.0,61.0,2.0,15.15,393.5,401.25,312.49
2018,11,25,10,0,844.0,63.0,2.1,15.7,423.0,459.39,362.86
2018,11,25,10,15,855.0,64.0,2.15,16.1,446.5,514.14,409.16
2018,11,25,10,30,866.0,65.0,2.2,16.5,470.0,568.28,453.51
2018,11,25,10,45,873.5,66.0,2.2,16.9,487.0,619.41,494.0
2018,11,25,11,0,881.0,67.0,2.2,17.3,504.0,669.1,532.19
2018,11,25,11,15,884.5,68.0,2.2,17.7,514.0,714.29,565.31
2018,11,25,11,30,888.0,69.0,2.2,18.1,524.0,757.25,594.87
2018,11,25,11,45,889.0,69.0,2.2,18.45,526.5,794.64,620.26
2018,11,25,12,0,890.0,69.0,2.2,18.8,529.0,829.23,643.51
2018,11,25,12,15,889.5,68.0,2.2,18.95,524.0,858.34,663.32
2018,11,25,12,30,889.0,67.0,2.2,19.1,519.0,884.24,680.93
2018,11,25,12,45,887.5,65.0,2.15,19.25,507.0,904.63,694.3
2018,11,25,13,0,886.0,63.0,2.1,19.4,495.0,921.54,705.37
2018,11,25,13,15,877.0,62.5,2.0,19.4,475.5,929.84,710.51
2018,11,25,13,30,868.0,62.0,1.9,19.4,456.0,934.46,713.28
2018,11,25,13,45,855.5,60.0,1.85,19.45,430.0,929.94,710.39
2018,11,25,14,0,843.0,58.0,1.8,19.5,404.0,921.78,705.17
2018,11,25,14,15,824.0,56.5,1.75,19.35,372.0,904.54,694.26
2018,11,25,14,30,805.0,55.0,1.7,19.2,340.0,895.22,688.68
2018,11,25,14,45,779.0,52.5,1.65,19.05,304.0,863.15,666.93
2018,11,25,15,0,753.0,50.0,1.6,18.9,268.0,828.31,642.7
2018,11,25,15,15,596.5,56.0,1.6,18.9,212.5,686.62,541.06
2018,11,25,15,30,440.0,62.0,1.6,18.9,157.0,539.28,431.12
2018,11,25,15,45,294.0,55.0,1.15,17.75,112.5,384.78,310.08
2018,11,25,16,0,148.0,48.0,0.7,16.6,68.0,224.1,178.39
2018,11,25,16,15,104.0,32.5,0.7,16.35,44.0,164.19,119.87
2018,11,25,16,30,60.0,17.0,0.7,16.1,20.0,86.79,0.0
2018,11,25,16,45,30.0,8.5,0.7,15.85,10.0,30.21,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,0.5,2.0,1.15,7.15,2.0,0.0,0.0
2018,11,26,7,0,1.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,11,26,7,15,7.5,15.5,1.25,8.0,16.0,12.2,0.0
2018,11,26,7,30,14.0,27.0,1.4,8.8,28.0,20.2,8.57
2018,11,26,7,45,31.0,43.0,1.5,9.6,47.5,31.61,21.85
2018,11,26,8,0,48.0,59.0,1.6,10.4,67.0,42.92,32.57
2018,11,26,8,15,64.5,76.0,1.55,10.9,89.5,57.68,42.67
2018,11,26,8,30,81.0,93.0,1.5,11.4,112.0,78.61,58.7
2018,11,26,8,45,78.5,107.5,1.5,11.9,129.0,95.03,72.54
2018,11,26,9,0,76.0,122.0,1.5,12.4,146.0,112.5,87.72
2018,11,26,9,15,140.0,134.5,1.55,13.05,184.5,151.51,118.86
2018,11,26,9,30,204.0,147.0,1.6,13.7,223.0,201.04,159.32
2018,11,26,9,45,293.5,150.5,1.6,14.35,269.5,255.69,203.85
2018,11,26,10,0,383.0,154.0,1.6,15.0,316.0,329.55,263.78
2018,11,26,10,15,417.5,156.0,1.6,15.5,342.0,375.3,301.18
2018,11,26,10,30,452.0,158.0,1.6,16.0,368.0,423.84,340.19
2018,11,26,10,45,394.0,176.5,1.55,16.45,364.5,433.69,347.69
2018,11,26,11,0,336.0,195.0,1.5,16.9,361.0,423.48,339.46
2018,11,26,11,15,261.0,209.5,1.5,17.25,340.0,405.05,324.36
2018,11,26,11,30,186.0,224.0,1.5,17.6,319.0,363.6,291.11
2018,11,26,11,45,196.0,224.5,1.5,17.9,325.0,383.14,306.71
2018,11,26,12,0,206.0,225.0,1.5,18.2,331.0,402.95,322.05
2018,11,26,12,15,269.5,212.5,1.5,18.5,349.5,473.37,376.91
2018,11,26,12,30,333.0,200.0,1.5,18.8,368.0,527.58,418.7
2018,11,26,12,45,319.0,197.5,1.55,19.1,355.5,524.85,416.29
2018,11,26,13,0,305.0,195.0,1.6,19.4,343.0,520.3,412.97
2018,11,26,13,15,264.5,192.5,1.55,19.25,317.0,488.93,389.14
2018,11,26,13,30,224.0,190.0,1.5,19.1,291.0,433.07,346.99
2018,11,26,13,45,276.0,172.0,1.45,19.0,289.5,489.97,392.46
2018,11,26,14,0,328.0,154.0,1.4,18.9,288.0,523.5,419.51
2018,11,26,14,15,434.5,124.0,1.25,18.4,286.5,617.82,492.1
2018,11,26,14,30,541.0,94.0,1.1,17.9,285.0,694.97,547.51
2018,11,26,14,45,384.0,88.5,0.95,17.35,216.5,523.68,420.5
2018,11,26,15,0,227.0,83.0,0.8,16.8,148.0,339.14,278.13
2018,11,26,15,15,115.0,50.5,0.8,16.8,83.5,184.24,152.12
2018,11,26,15,30,3.0,18.0,0.8,16.8,19.0,16.46,8.41
2018,11,26,15,45,22.5,22.5,0.8,16.0,26.0,45.73,33.91
2018,11,26,16,0,42.0,27.0,0.8,15.2,33.0,72.0,55.54
2018,11,26,16,15,33.0,22.0,0.85,14.9,25.5,61.27,41.86
2018,11,26,16,30,24.0,17.0,0.9,14.6,18.0,46.81,0.0
2018,11,26,16,45,12.0,8.5,0.9,14.3,9.0,16.1,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.1,8.75,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.1,8.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.5,1.05,9.25,4.5,3.54,0.0
2018,11,27,7,30,0.0,8.0,1.0,9.6,8.0,6.06,0.0
2018,11,27,7,45,0.0,12.0,0.95,10.0,12.0,9.1,2.25
2018,11,27,8,0,0.0,16.0,0.9,10.4,16.0,12.15,5.21
2018,11,27,8,15,0.0,20.5,1.0,10.9,20.5,15.58,7.83
2018,11,27,8,30,0.0,25.0,1.1,11.4,25.0,19.03,10.88
2018,11,27,8,45,20.0,58.0,1.2,11.95,64.0,48.54,35.49
2018,11,27,9,0,40.0,91.0,1.3,12.5,103.0,80.34,61.93
2018,11,27,9,15,43.0,113.0,1.4,12.85,127.5,102.23,80.58
2018,11,27,9,30,46.0,135.0,1.5,13.2,152.0,125.3,100.11
2018,11,27,9,45,25.0,127.5,1.55,13.55,137.0,114.4,91.36
2018,11,27,10,0,4.0,120.0,1.6,13.9,122.0,95.81,75.81
2018,11,27,10,15,2.0,111.5,1.7,14.1,112.5,88.13,69.25
2018,11,27,10,30,0.0,103.0,1.8,14.3,103.0,80.15,62.4
2018,11,27,10,45,0.0,90.5,1.9,14.55,90.5,69.89,53.66
2018,11,27,11,0,0.0,78.0,2.0,14.8,78.0,59.93,45.19
2018,11,27,11,15,2.5,108.5,2.1,14.9,110.0,86.67,67.64
2018,11,27,11,30,5.0,139.0,2.2,15.0,142.0,115.3,91.46
2018,11,27,11,45,9.0,160.5,2.3,15.05,165.5,138.66,110.85
2018,11,27,12,0,13.0,182.0,2.4,15.1,189.0,163.55,131.42
2018,11,27,12,15,8.5,137.5,2.5,15.25,142.0,118.7,94.28
2018,11,27,12,30,4.0,93.0,2.6,15.4,95.0,75.66,58.35
2018,11,27,12,45,2.0,64.5,2.7,15.5,65.5,51.31,37.88
2018,11,27,13,0,0.0,36.0,2.8,15.6,36.0,27.52,17.73
2018,11,27,13,15,0.0,36.0,2.8,15.7,36.0,27.52,17.74
2018,11,27,13,30,0.0,36.0,2.8,15.8,36.0,27.51,17.76
2018,11,27,13,45,10.5,50.5,2.8,15.85,55.0,51.5,38.67
2018,11,27,14,0,21.0,65.0,2.8,15.9,74.0,75.7,59.68
2018,11,27,14,15,35.5,80.0,2.45,15.65,93.5,106.16,86.14
2018,11,27,14,30,50.0,95.0,2.1,15.4,113.0,139.52,114.82
2018,11,27,14,45,39.5,82.5,1.7,15.15,95.5,116.53,95.17
2018,11,27,15,0,29.0,70.0,1.3,14.9,78.0,93.45,75.34
2018,11,27,15,15,14.5,51.0,1.3,14.9,55.0,58.65,45.13
2018,11,27,15,30,0.0,32.0,1.3,14.9,32.0,24.4,15.16
2018,11,27,15,45,0.0,27.0,1.05,14.4,27.0,20.57,11.78
2018,11,27,16,0,0.0,22.0,0.8,13.9,22.0,16.75,8.3
2018,11,27,16,15,0.0,14.5,0.8,13.7,14.5,11.02,2.69
2018,11,27,16,30,0.0,7.0,0.8,13.5,7.0,5.31,0.0
2018,11,27,16,45,0.0,3.5,0.75,13.3,3.5,2.75,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
