Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,0.0,3.5,1.05,9.55,3.5,0.0,0.0
2018,12,19,7,30,0.0,7.0,1.1,10.0,7.0,5.51,0.0
2018,12,19,7,45,0.0,18.0,1.1,10.45,18.0,13.75,0.25
2018,12,19,8,0,0.0,29.0,1.1,10.9,29.0,21.96,12.9
2018,12,19,8,15,82.5,42.0,1.2,11.3,57.0,31.79,22.41
2018,12,19,8,30,165.0,55.0,1.3,11.7,85.0,52.59,34.12
2018,12,19,8,45,139.5,59.0,1.4,12.1,88.5,65.35,44.32
2018,12,19,9,0,114.0,63.0,1.5,12.5,92.0,74.66,53.58
2018,12,19,9,15,63.0,81.0,1.6,13.0,97.5,83.13,63.42
2018,12,19,9,30,12.0,99.0,1.7,13.5,103.0,80.5,63.03
2018,12,19,9,45,36.0,118.5,1.8,14.05,131.5,110.33,87.74
2018,12,19,10,0,60.0,138.0,1.9,14.6,160.0,140.63,112.87
2018,12,19,10,15,40.0,140.5,2.0,14.9,155.5,137.81,110.71
2018,12,19,10,30,20.0,143.0,2.1,15.2,151.0,125.4,100.3
2018,12,19,10,45,21.5,149.5,2.25,15.55,158.5,133.37,106.85
2018,12,19,11,0,23.0,156.0,2.4,15.9,166.0,141.6,113.55
2018,12,19,11,15,26.5,164.5,2.5,16.15,176.5,164.3,132.21
2018,12,19,11,30,30.0,173.0,2.6,16.4,187.0,178.12,143.48
2018,12,19,11,45,33.0,181.5,2.75,16.65,197.0,192.31,155.03
2018,12,19,12,0,36.0,190.0,2.9,16.9,207.0,207.27,167.2
2018,12,19,12,15,37.0,186.5,2.9,17.0,204.0,207.66,167.56
2018,12,19,12,30,38.0,183.0,2.9,17.1,201.0,208.09,168.02
2018,12,19,12,45,20.0,163.5,2.85,17.25,173.0,157.47,126.15
2018,12,19,13,0,2.0,144.0,2.8,17.4,145.0,123.04,97.22
2018,12,19,13,15,9.5,145.0,2.7,17.35,149.0,132.48,105.5
2018,12,19,13,30,17.0,146.0,2.6,17.3,153.0,142.63,114.33
2018,12,19,13,45,36.0,145.0,2.45,17.25,159.0,179.09,145.28
2018,12,19,14,0,55.0,144.0,2.3,17.2,165.0,200.64,163.83
2018,12,19,14,15,182.0,118.5,2.05,17.0,181.5,335.85,278.0
2018,12,19,14,30,309.0,93.0,1.8,16.8,198.0,453.0,373.48
2018,12,19,14,45,294.0,80.0,1.55,16.6,171.5,422.27,348.28
2018,12,19,15,0,279.0,67.0,1.3,16.4,145.0,389.75,322.03
2018,12,19,15,15,461.0,56.5,1.3,16.4,162.5,558.3,452.21
2018,12,19,15,30,643.0,46.0,1.3,16.4,180.0,698.86,551.82
2018,12,19,15,45,559.0,41.0,0.9,15.5,139.5,603.93,474.2
2018,12,19,16,0,475.0,36.0,0.5,14.6,99.0,522.19,404.47
2018,12,19,16,15,327.0,27.0,0.4,14.45,63.0,373.4,268.27
2018,12,19,16,30,179.0,18.0,0.3,14.3,27.0,206.17,0.0
2018,12,19,16,45,89.5,9.0,0.25,14.1,13.5,78.57,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,1.8,6.55,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,1.7,6.6,2.0,1.57,0.0
2018,12,20,7,45,0.0,4.5,1.65,6.7,4.5,3.4,0.0
2018,12,20,8,0,0.0,7.0,1.6,6.8,7.0,5.3,0.0
2018,12,20,8,15,0.0,9.0,1.55,6.95,9.0,6.82,0.46
2018,12,20,8,30,0.0,11.0,1.5,7.1,11.0,8.34,1.62
2018,12,20,8,45,0.0,22.5,1.45,7.3,22.5,17.11,9.39
2018,12,20,9,0,0.0,34.0,1.4,7.5,34.0,25.93,17.2
2018,12,20,9,15,0.0,34.5,1.35,7.75,34.5,26.31,17.56
2018,12,20,9,30,0.0,35.0,1.3,8.0,35.0,26.7,17.89
2018,12,20,9,45,9.0,69.5,1.25,8.3,73.0,56.56,43.79
2018,12,20,10,0,18.0,104.0,1.2,8.6,111.0,88.74,71.46
2018,12,20,10,15,14.0,114.0,1.2,8.8,119.5,96.3,77.89
2018,12,20,10,30,10.0,124.0,1.2,9.0,128.0,103.6,84.02
2018,12,20,10,45,15.0,143.0,1.2,9.15,149.5,123.8,101.14
2018,12,20,11,0,20.0,162.0,1.2,9.3,171.0,145.2,119.13
2018,12,20,11,15,20.0,159.0,1.2,9.4,168.0,143.82,117.86
2018,12,20,11,30,20.0,156.0,1.2,9.5,165.0,142.38,116.64
2018,12,20,11,45,11.0,148.0,1.2,9.6,153.0,129.44,105.47
2018,12,20,12,0,2.0,140.0,1.2,9.7,141.0,115.77,93.63
2018,12,20,12,15,2.5,136.0,1.2,9.75,137.0,113.01,91.35
2018,12,20,12,30,3.0,132.0,1.2,9.8,133.0,110.31,89.11
2018,12,20,12,45,3.0,126.5,1.25,9.85,127.5,105.8,85.34
2018,12,20,13,0,3.0,121.0,1.3,9.9,122.0,101.3,81.6
2018,12,20,13,15,1.5,108.5,1.3,9.9,109.0,88.75,70.94
2018,12,20,13,30,0.0,96.0,1.3,9.9,96.0,76.19,60.23
2018,12,20,13,45,0.0,98.5,1.3,9.95,98.5,79.25,62.94
2018,12,20,14,0,0.0,101.0,1.3,10.0,101.0,82.77,66.02
2018,12,20,14,15,0.0,100.5,1.2,9.95,100.5,83.8,66.99
2018,12,20,14,30,0.0,100.0,1.1,9.9,100.0,85.48,68.5
2018,12,20,14,45,13.5,99.0,1.0,9.85,103.0,100.6,82.17
2018,12,20,15,0,27.0,98.0,0.9,9.8,106.0,131.54,109.06
2018,12,20,15,15,25.0,87.5,0.9,9.8,94.0,121.08,99.76
2018,12,20,15,30,23.0,77.0,0.9,9.8,82.0,111.39,90.98
2018,12,20,15,45,13.5,61.0,0.6,9.5,64.0,73.51,57.8
2018,12,20,16,0,4.0,45.0,0.3,9.2,46.0,48.77,35.66
2018,12,20,16,15,2.0,30.0,0.3,9.05,30.5,31.4,18.85
2018,12,20,16,30,0.0,15.0,0.3,8.9,15.0,11.45,0.0
2018,12,20,16,45,0.0,7.5,0.3,8.8,7.5,5.9,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,7,15,24.5,3.5,0.45,10.5,4.0,0.0,0.0
2018,12,21,7,30,49.0,7.0,0.5,10.6,8.0,5.51,0.0
2018,12,21,7,45,109.5,17.5,0.5,10.65,26.5,13.34,0.0
2018,12,21,8,0,170.0,28.0,0.5,10.7,45.0,21.28,12.23
2018,12,21,8,15,375.0,36.0,0.6,10.95,97.0,29.45,20.38
2018,12,21,8,30,580.0,44.0,0.7,11.2,149.0,69.09,36.06
2018,12,21,8,45,426.5,44.5,0.75,11.45,131.5,90.55,53.32
2018,12,21,9,0,273.0,45.0,0.8,11.7,114.0,92.82,62.14
2018,12,21,9,15,136.5,42.0,0.95,12.05,76.5,73.47,52.61
2018,12,21,9,30,0.0,39.0,1.1,12.4,39.0,29.77,20.15
2018,12,21,9,45,8.5,68.0,1.2,12.75,71.0,55.18,41.83
2018,12,21,10,0,17.0,97.0,1.3,13.1,103.0,82.53,64.97
2018,12,21,10,15,19.0,118.0,1.4,13.45,125.5,101.99,81.33
2018,12,21,10,30,21.0,139.0,1.5,13.8,148.0,122.33,98.27
2018,12,21,10,45,10.5,107.5,1.6,14.15,112.0,90.37,71.27
2018,12,21,11,0,0.0,76.0,1.7,14.5,76.0,58.36,44.05
2018,12,21,11,15,0.0,95.0,1.75,14.75,95.0,73.85,57.04
2018,12,21,11,30,0.0,114.0,1.8,15.0,114.0,90.19,70.62
2018,12,21,11,45,6.0,128.0,1.85,15.25,131.0,107.32,84.97
2018,12,21,12,0,12.0,142.0,1.9,15.5,148.0,125.51,100.16
2018,12,21,12,15,18.5,160.0,1.95,15.6,169.0,149.19,119.88
2018,12,21,12,30,25.0,178.0,2.0,15.7,190.0,174.59,140.92
2018,12,21,12,45,15.0,162.5,2.05,15.8,169.5,151.92,121.96
2018,12,21,13,0,5.0,147.0,2.1,15.9,149.0,128.73,102.54
2018,12,21,13,15,3.5,134.0,2.1,15.85,135.5,115.54,91.71
2018,12,21,13,30,2.0,121.0,2.1,15.8,122.0,102.3,80.76
2018,12,21,13,45,1.0,95.0,2.05,15.8,95.5,76.81,59.49
2018,12,21,14,0,0.0,69.0,2.0,15.8,69.0,52.93,39.4
2018,12,21,14,15,0.0,68.5,1.95,15.55,68.5,52.54,39.19
2018,12,21,14,30,0.0,68.0,1.9,15.3,68.0,52.3,39.06
2018,12,21,14,45,61.5,69.5,1.9,15.1,86.5,138.36,114.74
2018,12,21,15,0,123.0,71.0,1.9,14.9,105.0,221.23,185.76
2018,12,21,15,15,138.5,58.0,1.9,14.9,91.0,218.76,183.73
2018,12,21,15,30,154.0,45.0,1.9,14.9,77.0,214.63,180.09
2018,12,21,15,45,126.5,38.0,1.45,13.35,60.5,179.95,149.68
2018,12,21,16,0,99.0,31.0,1.0,11.8,44.0,146.55,119.3
2018,12,21,16,15,49.5,20.0,1.1,11.5,26.5,86.85,63.02
2018,12,21,16,30,0.0,9.0,1.2,11.2,9.0,6.83,0.0
2018,12,21,16,45,0.0,4.5,1.3,10.9,4.5,3.54,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.5,1.2,3.45,7.5,0.0,0.0
2018,12,22,7,30,120.0,13.0,1.2,4.1,15.0,10.23,0.0
2018,12,22,7,45,174.0,24.5,1.25,4.7,37.0,18.61,0.0
2018,12,22,8,0,228.0,36.0,1.3,5.3,59.0,27.27,17.54
2018,12,22,8,15,285.5,46.0,1.35,5.8,88.5,34.81,25.58
2018,12,22,8,30,343.0,56.0,1.4,6.3,118.0,62.3,38.37
2018,12,22,8,45,336.5,69.0,1.5,6.8,141.5,96.77,63.74
2018,12,22,9,0,330.0,82.0,1.6,7.3,165.0,130.72,93.26
2018,12,22,9,15,265.5,102.5,1.55,7.65,176.0,151.95,115.94
2018,12,22,9,30,201.0,123.0,1.5,8.0,187.0,169.52,134.95
2018,12,22,9,45,210.5,135.5,1.45,8.4,208.5,199.14,161.3
2018,12,22,10,0,220.0,148.0,1.4,8.8,230.0,230.0,188.27
2018,12,22,10,15,224.5,160.5,1.3,9.05,249.0,259.69,213.86
2018,12,22,10,30,229.0,173.0,1.2,9.3,268.0,289.94,239.32
2018,12,22,10,45,306.5,169.0,1.05,9.55,302.5,345.8,285.35
2018,12,22,11,0,384.0,165.0,0.9,9.8,337.0,422.13,346.29
2018,12,22,11,15,384.5,168.5,0.9,10.1,345.0,448.89,367.14
2018,12,22,11,30,385.0,172.0,0.9,10.4,353.0,474.67,387.25
2018,12,22,11,45,271.5,187.0,0.9,10.7,315.0,409.24,334.78
2018,12,22,12,0,158.0,202.0,0.9,11.0,277.0,333.53,273.37
2018,12,22,12,15,92.0,190.5,0.9,11.35,234.0,257.14,211.17
2018,12,22,12,30,26.0,179.0,0.9,11.7,191.0,176.4,143.58
2018,12,22,12,45,16.5,169.0,0.9,12.05,176.5,159.89,129.88
2018,12,22,13,0,7.0,159.0,0.9,12.4,162.0,142.85,115.39
2018,12,22,13,15,35.5,164.0,0.95,12.4,179.5,194.03,159.07
2018,12,22,13,30,64.0,169.0,1.0,12.4,197.0,231.43,190.83
2018,12,22,13,45,71.5,166.0,1.05,12.4,195.5,240.07,198.32
2018,12,22,14,0,79.0,163.0,1.1,12.4,194.0,249.42,206.55
2018,12,22,14,15,50.0,141.5,1.1,12.3,160.5,197.44,163.18
2018,12,22,14,30,21.0,120.0,1.1,12.2,127.0,129.03,105.44
2018,12,22,14,45,65.0,106.5,1.05,12.1,125.5,173.87,145.33
2018,12,22,15,0,109.0,93.0,1.0,12.0,124.0,220.78,185.8
2018,12,22,15,15,113.5,83.0,1.0,12.0,111.0,215.14,180.73
2018,12,22,15,30,118.0,73.0,1.0,12.0,98.0,209.51,175.42
2018,12,22,15,45,96.0,57.5,0.9,11.1,75.0,169.43,140.61
2018,12,22,16,0,74.0,42.0,0.8,10.2,52.0,128.96,104.67
2018,12,22,16,15,51.0,30.0,0.8,10.0,36.0,95.01,70.15
2018,12,22,16,30,28.0,18.0,0.8,9.8,20.0,52.42,0.0
2018,12,22,16,45,14.0,9.0,0.85,9.65,10.0,18.31,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,23,7,15,28.5,5.0,0.35,7.55,5.5,0.0,0.0
2018,12,23,7,30,57.0,10.0,0.3,7.8,11.0,7.87,0.0
2018,12,23,7,45,33.5,22.0,0.25,8.05,23.0,16.54,0.0
2018,12,23,8,0,10.0,34.0,0.2,8.3,35.0,25.26,15.61
2018,12,23,8,15,21.0,49.5,0.2,8.65,53.0,36.21,26.59
2018,12,23,8,30,32.0,65.0,0.2,9.0,71.0,49.99,36.61
2018,12,23,8,45,35.5,79.5,0.25,9.3,87.5,64.75,48.94
2018,12,23,9,0,39.0,94.0,0.3,9.6,104.0,80.25,62.19
2018,12,23,9,15,26.5,98.0,0.3,10.35,105.0,84.24,66.22
2018,12,23,9,30,14.0,102.0,0.3,11.1,106.0,83.37,65.9
2018,12,23,9,45,82.0,123.0,0.35,11.85,153.0,135.98,108.81
2018,12,23,10,0,150.0,144.0,0.4,12.6,200.0,189.51,152.35
2018,12,23,10,15,180.5,156.0,0.65,13.2,228.0,225.49,182.29
2018,12,23,10,30,211.0,168.0,0.9,13.8,256.0,264.92,214.98
2018,12,23,10,45,156.0,178.0,1.15,14.4,244.5,256.99,208.8
2018,12,23,11,0,101.0,188.0,1.4,15.0,233.0,231.32,187.79
2018,12,23,11,15,153.5,194.0,1.45,15.2,265.0,292.41,238.01
2018,12,23,11,30,206.0,200.0,1.5,15.4,297.0,345.86,281.31
2018,12,23,11,45,218.5,200.5,1.55,15.55,304.0,367.47,298.65
2018,12,23,12,0,231.0,201.0,1.6,15.7,311.0,407.07,329.82
2018,12,23,12,15,461.5,152.0,1.6,15.7,371.0,573.47,462.31
2018,12,23,12,30,692.0,103.0,1.6,15.7,431.0,743.15,588.31
2018,12,23,12,45,549.0,128.5,1.65,15.7,385.5,668.64,532.94
2018,12,23,13,0,406.0,154.0,1.7,15.7,340.0,576.5,463.71
2018,12,23,13,15,274.0,167.0,1.65,15.55,290.5,459.71,373.47
2018,12,23,13,30,142.0,180.0,1.6,15.4,241.0,339.76,277.32
2018,12,23,13,45,139.5,161.5,1.6,15.3,219.0,319.45,262.54
2018,12,23,14,0,137.0,143.0,1.6,15.2,197.0,298.11,246.24
2018,12,23,14,15,100.5,128.0,1.55,15.0,166.0,247.66,204.83
2018,12,23,14,30,64.0,113.0,1.5,14.8,135.0,176.69,145.92
2018,12,23,14,45,107.5,112.0,1.45,14.55,144.5,242.29,201.92
2018,12,23,15,0,151.0,111.0,1.4,14.3,154.0,289.41,241.46
2018,12,23,15,15,116.0,94.0,1.4,14.3,124.0,235.68,196.04
2018,12,23,15,30,81.0,77.0,1.4,14.3,94.0,181.91,150.14
2018,12,23,15,45,43.0,54.0,1.1,13.1,63.0,97.87,78.68
2018,12,23,16,0,5.0,31.0,0.8,11.9,32.0,28.14,18.17
2018,12,23,16,15,2.5,20.0,0.8,11.65,20.5,17.4,8.13
2018,12,23,16,30,0.0,9.0,0.8,11.4,9.0,6.83,0.0
2018,12,23,16,45,0.0,4.5,0.8,11.15,4.5,3.54,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.5,1.5,8.95,1.5,0.0,0.0
2018,12,24,7,30,0.0,3.0,1.6,9.3,3.0,2.36,0.0
2018,12,24,7,45,0.0,6.5,1.65,9.65,6.5,4.92,0.0
2018,12,24,8,0,0.0,10.0,1.7,10.0,10.0,7.58,0.64
2018,12,24,8,15,0.0,14.0,1.9,10.35,14.0,10.63,3.73
2018,12,24,8,30,0.0,18.0,2.1,10.7,18.0,13.68,6.1
2018,12,24,8,45,2.5,42.5,2.25,11.1,43.0,32.77,22.57
2018,12,24,9,0,5.0,67.0,2.4,11.5,68.0,52.11,39.2
2018,12,24,9,15,30.5,95.0,2.5,11.85,104.5,82.65,64.47
2018,12,24,9,30,56.0,123.0,2.6,12.2,141.0,116.27,92.51
2018,12,24,9,45,46.5,117.5,2.65,12.55,133.5,112.63,89.97
2018,12,24,10,0,37.0,112.0,2.7,12.9,126.0,107.41,85.89
2018,12,24,10,15,18.5,113.0,2.85,13.45,120.0,97.42,77.52
2018,12,24,10,30,0.0,114.0,3.0,14.0,114.0,89.81,70.86
2018,12,24,10,45,0.5,118.0,3.2,14.55,118.0,93.59,73.83
2018,12,24,11,0,1.0,122.0,3.4,15.1,122.0,97.5,76.88
2018,12,24,11,15,1.0,112.5,3.5,15.35,112.5,89.42,69.98
2018,12,24,11,30,1.0,103.0,3.6,15.6,103.0,81.37,63.13
2018,12,24,11,45,0.5,79.0,3.75,15.85,79.0,61.07,46.02
2018,12,24,12,0,0.0,55.0,3.9,16.1,55.0,42.14,30.02
2018,12,24,12,15,0.0,46.5,3.9,15.9,46.5,35.59,24.53
2018,12,24,12,30,0.0,38.0,3.9,15.7,38.0,29.06,19.02
2018,12,24,12,45,23.5,48.5,3.9,15.55,59.5,59.99,46.28
2018,12,24,13,0,47.0,59.0,3.9,15.4,81.0,101.4,82.25
2018,12,24,13,15,56.5,86.0,3.8,15.2,111.5,141.1,115.95
2018,12,24,13,30,66.0,113.0,3.7,15.0,142.0,183.63,151.79
2018,12,24,13,45,58.0,106.0,3.6,14.8,130.5,152.92,126.23
2018,12,24,14,0,50.0,99.0,3.5,14.6,119.0,139.52,114.99
2018,12,24,14,15,45.0,99.0,3.4,14.5,116.0,136.95,112.8
2018,12,24,14,30,40.0,99.0,3.3,14.4,113.0,134.93,111.02
2018,12,24,14,45,126.0,82.5,3.2,14.25,119.5,237.63,200.54
2018,12,24,15,0,212.0,66.0,3.1,14.1,126.0,323.68,274.04
2018,12,24,15,15,253.0,66.0,3.1,14.1,127.5,364.7,307.58
2018,12,24,15,30,294.0,66.0,3.1,14.1,129.0,404.36,338.7
2018,12,24,15,45,269.5,57.0,3.4,13.95,105.5,368.01,306.44
2018,12,24,16,0,245.0,48.0,3.7,13.8,82.0,332.6,272.91
2018,12,24,16,15,172.5,34.5,3.95,13.7,54.5,249.33,191.66
2018,12,24,16,30,100.0,21.0,4.2,13.6,27.0,147.38,14.42
2018,12,24,16,45,50.0,10.5,4.4,13.5,13.5,48.45,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,59.5,5.5,1.55,5.45,6.5,0.0,0.0
2018,12,25,7,30,119.0,11.0,1.6,6.2,13.0,8.65,0.0
2018,12,25,7,45,294.0,19.0,1.7,7.0,43.0,15.79,0.0
2018,12,25,8,0,469.0,27.0,1.8,7.8,73.0,24.85,15.04
2018,12,25,8,15,500.0,30.0,1.95,8.3,100.0,27.57,18.82
2018,12,25,8,30,531.0,33.0,2.1,8.8,127.0,54.42,27.1
2018,12,25,8,45,637.5,37.5,2.3,9.25,177.5,105.34,57.73
2018,12,25,9,0,744.0,42.0,2.5,9.7,228.0,170.28,107.57
2018,12,25,9,15,775.5,44.5,2.7,10.25,264.5,226.86,158.23
2018,12,25,9,30,807.0,47.0,2.9,10.8,301.0,286.43,213.23
2018,12,25,9,45,825.5,50.5,3.1,11.35,333.5,345.27,268.0
2018,12,25,10,0,844.0,54.0,3.3,11.9,366.0,405.17,322.61
2018,12,25,10,15,861.5,55.0,3.6,12.35,393.0,462.72,374.3
2018,12,25,10,30,879.0,56.0,3.9,12.8,420.0,520.56,424.88
2018,12,25,10,45,892.0,56.0,4.15,13.25,440.5,574.74,471.22
2018,12,25,11,0,905.0,56.0,4.4,13.7,461.0,628.15,516.08
2018,12,25,11,15,911.5,56.0,4.5,13.95,474.0,676.23,555.62
2018,12,25,11,30,918.0,56.0,4.6,14.2,487.0,722.44,591.61
2018,12,25,11,45,922.5,56.0,4.75,14.5,493.0,765.08,623.65
2018,12,25,12,0,927.0,56.0,4.9,14.8,499.0,805.27,653.74
2018,12,25,12,15,927.0,56.5,4.9,15.0,498.5,839.79,678.89
2018,12,25,12,30,927.0,57.0,4.9,15.2,498.0,871.26,701.71
2018,12,25,12,45,920.5,58.0,4.95,15.4,489.0,894.51,718.8
2018,12,25,13,0,914.0,59.0,5.0,15.6,480.0,914.19,733.38
2018,12,25,13,15,906.5,58.5,5.0,15.65,463.5,927.3,743.34
2018,12,25,13,30,899.0,58.0,5.0,15.7,447.0,936.73,750.76
2018,12,25,13,45,887.5,56.0,4.95,15.7,423.5,936.56,751.03
2018,12,25,14,0,876.0,54.0,4.9,15.7,400.0,932.66,748.67
2018,12,25,14,15,858.0,53.0,4.7,15.5,371.0,920.39,739.59
2018,12,25,14,30,840.0,52.0,4.5,15.3,342.0,904.77,727.88
2018,12,25,14,45,813.5,50.0,4.25,15.1,307.0,876.25,705.92
2018,12,25,15,0,787.0,48.0,4.0,14.9,272.0,855.2,689.6
2018,12,25,15,15,747.5,45.0,4.0,14.9,233.5,806.91,652.58
2018,12,25,15,30,708.0,42.0,4.0,14.9,195.0,756.59,612.38
2018,12,25,15,45,645.0,38.0,3.35,13.35,155.5,681.77,551.97
2018,12,25,16,0,582.0,34.0,2.7,11.8,116.0,606.44,487.1
2018,12,25,16,15,462.0,29.0,2.55,11.2,80.0,479.86,368.44
2018,12,25,16,30,342.0,24.0,2.4,10.6,44.0,353.15,71.31
2018,12,25,16,45,206.5,15.5,2.3,9.95,24.5,178.41,0.0
2018,12,25,17,0,71.0,7.0,2.2,9.3,5.0,0.0,0.0
2018,12,25,17,15,35.5,3.5,2.25,9.1,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,7,15,31.5,4.5,1.15,4.45,5.0,0.0,0.0
2018,12,26,7,30,63.0,9.0,1.1,5.0,10.0,7.08,0.0
2018,12,26,7,45,120.0,20.0,1.0,5.5,29.0,15.18,0.0
2018,12,26,8,0,177.0,31.0,0.9,6.0,48.0,23.46,13.97
2018,12,26,8,15,135.5,47.5,1.15,6.75,64.5,35.1,25.66
2018,12,26,8,30,94.0,64.0,1.4,7.5,81.0,52.17,37.08
2018,12,26,8,45,132.5,79.0,1.65,8.25,109.0,75.78,54.42
2018,12,26,9,0,171.0,94.0,1.9,9.0,137.0,107.09,79.48
2018,12,26,9,15,291.0,97.5,2.15,9.55,183.5,151.0,113.22
2018,12,26,9,30,411.0,101.0,2.4,10.1,230.0,214.78,165.7
2018,12,26,9,45,516.5,94.5,2.6,10.65,274.0,278.45,219.79
2018,12,26,10,0,622.0,88.0,2.8,11.2,318.0,348.89,280.02
2018,12,26,10,15,716.5,79.0,2.9,11.6,362.0,421.76,342.23
2018,12,26,10,30,811.0,70.0,3.0,12.0,406.0,502.24,409.74
2018,12,26,10,45,859.5,64.0,3.05,12.45,435.0,563.89,461.13
2018,12,26,11,0,908.0,58.0,3.1,12.9,464.0,630.91,515.47
2018,12,26,11,15,913.5,58.5,2.95,13.2,477.0,679.19,553.34
2018,12,26,11,30,919.0,59.0,2.8,13.5,490.0,725.55,587.53
2018,12,26,11,45,920.5,59.5,2.7,13.75,496.0,766.77,616.42
2018,12,26,12,0,922.0,60.0,2.6,14.0,502.0,805.35,643.0
2018,12,26,12,15,905.0,64.0,2.6,14.2,496.5,830.43,660.37
2018,12,26,12,30,888.0,68.0,2.6,14.4,491.0,851.49,674.98
2018,12,26,12,45,876.5,70.0,2.6,14.6,481.0,870.88,688.46
2018,12,26,13,0,865.0,72.0,2.6,14.8,471.0,896.66,706.57
2018,12,26,13,15,868.5,69.0,2.55,14.75,458.0,906.0,713.23
2018,12,26,13,30,872.0,66.0,2.5,14.7,445.0,922.12,724.91
2018,12,26,13,45,819.0,71.5,2.45,14.7,412.5,903.36,711.81
2018,12,26,14,0,766.0,77.0,2.4,14.7,380.0,868.89,687.82
2018,12,26,14,15,696.0,80.0,2.1,14.4,340.0,818.45,650.78
2018,12,26,14,30,626.0,83.0,1.8,14.1,300.0,757.88,605.95
2018,12,26,14,45,623.5,75.0,1.5,13.75,272.5,745.42,595.75
2018,12,26,15,0,621.0,67.0,1.2,13.4,245.0,730.16,582.15
2018,12,26,15,15,626.5,59.5,1.2,13.4,217.5,720.51,574.24
2018,12,26,15,30,632.0,52.0,1.2,13.4,190.0,708.14,562.86
2018,12,26,15,45,514.5,48.0,1.1,12.05,145.0,585.35,469.75
2018,12,26,16,0,397.0,44.0,1.0,10.7,100.0,464.2,373.8
2018,12,26,16,15,292.0,34.5,1.1,10.25,68.0,351.98,272.95
2018,12,26,16,30,187.0,25.0,1.2,9.8,36.0,230.17,62.56
2018,12,26,16,45,117.5,15.5,1.25,9.35,20.5,106.9,0.0
2018,12,26,17,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,12,26,17,15,24.0,3.0,1.35,8.55,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.5,2.9,4.25,6.5,0.0,0.0
2018,12,27,7,30,131.0,11.0,3.2,5.0,13.0,8.65,0.0
2018,12,27,7,45,317.5,19.0,3.5,5.7,44.0,17.3,0.0
2018,12,27,8,0,504.0,27.0,3.8,6.4,75.0,25.0,15.09
2018,12,27,8,15,585.5,31.0,4.05,7.05,113.5,28.94,20.09
2018,12,27,8,30,667.0,35.0,4.3,7.7,152.0,59.71,29.42
2018,12,27,8,45,718.5,38.0,4.55,8.3,192.0,113.1,61.52
2018,12,27,9,0,770.0,41.0,4.8,8.9,232.0,170.52,107.08
2018,12,27,9,15,800.5,43.5,5.1,9.5,269.5,228.35,159.29
2018,12,27,9,30,831.0,46.0,5.4,10.1,307.0,289.05,216.13
2018,12,27,9,45,850.0,48.5,5.7,10.7,339.5,348.44,272.46
2018,12,27,10,0,869.0,51.0,6.0,11.3,372.0,408.88,328.85
2018,12,27,10,15,884.5,52.0,6.1,11.7,399.0,466.87,382.09
2018,12,27,10,30,900.0,53.0,6.2,12.1,426.0,524.93,433.97
2018,12,27,10,45,911.5,53.0,6.3,12.55,446.0,579.37,481.5
2018,12,27,11,0,923.0,53.0,6.4,13.0,466.0,632.87,527.01
2018,12,27,11,15,929.0,53.5,6.45,13.25,479.5,682.14,568.34
2018,12,27,11,30,935.0,54.0,6.5,13.5,493.0,729.5,605.93
2018,12,27,11,45,938.0,54.0,6.55,13.7,499.0,771.85,638.29
2018,12,27,12,0,941.0,54.0,6.6,13.9,505.0,811.61,668.49
2018,12,27,12,15,939.5,54.5,6.55,13.95,503.5,845.57,694.12
2018,12,27,12,30,938.0,55.0,6.5,14.0,502.0,876.33,717.28
2018,12,27,12,45,933.0,55.5,6.45,14.1,493.5,900.72,735.47
2018,12,27,13,0,928.0,56.0,6.4,14.2,485.0,921.56,751.04
2018,12,27,13,15,920.5,55.0,6.35,14.15,468.5,934.42,761.12
2018,12,27,13,30,913.0,54.0,6.3,14.1,452.0,943.51,768.52
2018,12,27,13,45,901.5,53.5,6.2,14.0,429.0,945.81,770.78
2018,12,27,14,0,890.0,53.0,6.1,13.9,406.0,944.41,770.34
2018,12,27,14,15,872.5,51.5,5.95,13.7,376.5,932.12,761.69
2018,12,27,14,30,855.0,50.0,5.8,13.5,347.0,916.36,750.28
2018,12,27,14,45,829.0,48.0,5.6,13.3,312.5,888.37,728.98
2018,12,27,15,0,803.0,46.0,5.4,13.1,278.0,857.56,704.9
2018,12,27,15,15,764.5,43.5,5.4,13.1,239.5,811.68,668.79
2018,12,27,15,30,726.0,41.0,5.4,13.1,201.0,772.9,636.46
2018,12,27,15,45,662.0,37.5,4.85,11.95,160.5,697.73,573.79
2018,12,27,16,0,598.0,34.0,4.3,10.8,120.0,622.02,507.15
2018,12,27,16,15,492.5,29.0,4.15,10.2,84.0,508.04,398.48
2018,12,27,16,30,387.0,24.0,4.0,9.6,48.0,378.99,131.96
2018,12,27,16,45,234.5,16.0,3.9,9.05,27.0,201.86,0.0
2018,12,27,17,0,82.0,8.0,3.8,8.5,6.0,0.0,0.0
2018,12,27,17,15,41.0,4.0,3.8,8.25,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,12,28,7,15,18.0,4.0,2.6,2.3,4.5,0.0,0.0
2018,12,28,7,30,36.0,8.0,2.8,2.9,9.0,6.29,0.0
2018,12,28,7,45,167.0,21.5,3.0,3.5,36.0,16.38,0.0
2018,12,28,8,0,298.0,35.0,3.2,4.1,63.0,28.96,18.49
2018,12,28,8,15,485.5,35.0,3.3,4.7,108.0,29.35,20.66
2018,12,28,8,30,673.0,35.0,3.4,5.3,153.0,58.48,29.2
2018,12,28,8,45,687.0,41.0,3.45,5.9,187.0,109.36,60.36
2018,12,28,9,0,701.0,47.0,3.5,6.5,221.0,161.85,103.46
2018,12,28,9,15,735.5,51.0,3.7,7.25,258.5,218.5,154.19
2018,12,28,9,30,770.0,55.0,3.9,8.0,296.0,278.76,209.93
2018,12,28,9,45,827.5,51.5,4.05,8.7,335.0,342.16,268.07
2018,12,28,10,0,885.0,48.0,4.2,9.4,374.0,410.47,329.84
2018,12,28,10,15,898.5,49.0,4.2,9.9,400.5,468.4,382.45
2018,12,28,10,30,912.0,50.0,4.2,10.4,427.0,526.15,433.28
2018,12,28,10,45,920.0,50.0,4.2,10.9,446.5,579.23,478.8
2018,12,28,11,0,928.0,50.0,4.2,11.4,466.0,630.99,521.84
2018,12,28,11,15,933.5,50.5,4.2,11.7,479.5,680.18,562.0
2018,12,28,11,30,939.0,51.0,4.2,12.0,493.0,727.4,598.21
2018,12,28,11,45,941.0,52.0,4.2,12.25,499.5,770.46,629.87
2018,12,28,12,0,943.0,53.0,4.2,12.5,506.0,810.89,659.28
2018,12,28,12,15,940.5,54.5,4.15,12.65,505.0,845.49,684.17
2018,12,28,12,30,938.0,56.0,4.1,12.8,504.0,876.87,706.65
2018,12,28,12,45,930.5,57.5,4.05,12.95,495.5,900.56,723.45
2018,12,28,13,0,923.0,59.0,4.0,13.1,487.0,920.61,737.67
2018,12,28,13,15,916.5,58.0,3.95,13.1,470.5,934.49,747.91
2018,12,28,13,30,910.0,57.0,3.9,13.1,454.0,944.67,755.61
2018,12,28,13,45,899.5,55.5,3.85,13.1,431.0,946.63,757.47
2018,12,28,14,0,889.0,54.0,3.8,13.1,408.0,944.87,756.74
2018,12,28,14,15,872.0,52.0,3.5,12.85,378.5,932.44,747.32
2018,12,28,14,30,855.0,50.0,3.2,12.6,349.0,916.49,735.15
2018,12,28,14,45,829.5,48.5,2.9,12.35,314.5,889.88,714.8
2018,12,28,15,0,804.0,47.0,2.6,12.1,280.0,860.47,691.76
2018,12,28,15,15,765.5,44.5,2.6,12.1,241.5,824.42,664.53
2018,12,28,15,30,727.0,42.0,2.6,12.1,203.0,775.77,626.34
2018,12,28,15,45,666.0,38.5,2.0,10.15,163.0,703.26,568.22
2018,12,28,16,0,605.0,35.0,1.4,8.2,123.0,629.95,505.34
2018,12,28,16,15,499.5,29.0,1.45,7.65,86.0,515.0,401.28
2018,12,28,16,30,394.0,23.0,1.5,7.1,49.0,388.45,158.63
2018,12,28,16,45,238.5,15.5,1.5,6.55,27.5,204.98,0.0
2018,12,28,17,0,83.0,8.0,1.5,6.0,6.0,0.0,0.0
2018,12,28,17,15,41.5,4.0,1.55,5.8,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
